ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 00:00,2,0.000,ALERT,215.09,301.17,60.054,1404964803,"274151322000083","019011112586793",0.00,15.30,0,297.26,302.98,0.0,0.0,0.000,185937.3,185937.3,15207,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964838,27559.00
07/10/2014 00:00,2,0.000,ALERT,215.54,300.57,60.065,1404964803,"274151322000076","019011112586793",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,192155.5,192155.5,15183,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964840,27560.00
07/10/2014 00:00,2,0.000,ALERT,215.09,300.27,60.070,1404964803,"274151322000094","019011112586793",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,128043.7,128043.7,15534,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964842,27561.00
07/10/2014 00:00,2,0.000,ALERT,214.87,301.47,60.059,1404964803,"274151322000052","019011112586793",0.00,15.30,0,296.66,302.98,0.0,0.0,0.000,186500.0,186500.0,15145,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964844,27562.00
07/10/2014 00:00,2,0.000,ALERT,215.09,300.57,60.043,1404964803,"274151322000085","019011112586793",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,185519.8,185519.8,15103,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964845,27563.00
07/10/2014 00:00,2,0.000,ALERT,215.09,300.57,60.059,1404964803,"274151322000087","019011112586793",0.00,17.00,0,296.36,302.07,0.0,0.0,0.000,177489.5,177489.5,15147,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964847,27564.00
07/10/2014 00:00,2,0.000,ALERT,214.64,301.17,60.059,1404964803,"274151322000088","019011112586793",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,179984.7,179984.7,15125,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964849,27565.00
07/10/2014 00:00,2,0.000,ALERT,214.87,301.77,60.059,1404964803,"274151322000095","019011112586793",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,190318.5,190318.5,15173,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964851,27566.00
07/10/2014 00:00,2,0.000,ALERT,215.77,300.27,60.065,1404964803,"274151322000068","019011112586793",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,126086.2,126086.2,15581,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964853,27567.00
07/10/2014 00:00,2,0.000,ALERT,214.64,300.87,60.059,1404964803,"274151322000054","019011112586793",0.00,15.80,0,296.66,302.98,0.0,0.0,0.000,183790.3,183790.3,15253,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404964855,27568.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27569.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27570.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27571.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27572.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27573.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27574.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27575.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27576.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27577.00
07/10/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404964803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404965671,27578.00
07/10/2014 00:15,2,0.000,ALERT,215.54,301.47,60.028,1404965704,"274151322000083","019011112586793",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,185937.3,185937.3,15209,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965739,27579.00
07/10/2014 00:15,2,0.000,ALERT,215.77,301.77,60.033,1404965704,"274151322000076","019011112586793",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,192155.5,192155.5,15185,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965741,27580.00
07/10/2014 00:15,2,0.000,ALERT,215.54,301.17,60.033,1404965704,"274151322000094","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,128043.7,128043.7,15536,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965743,27581.00
07/10/2014 00:15,2,0.000,ALERT,215.32,301.17,60.033,1404965704,"274151322000052","019011112586793",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,186500.0,186500.0,15147,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965745,27582.00
07/10/2014 00:15,2,0.000,ALERT,215.54,301.77,60.033,1404965704,"274151322000085","019011112586793",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,185519.8,185519.8,15105,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965747,27583.00
07/10/2014 00:15,2,0.000,ALERT,215.32,300.27,60.028,1404965704,"274151322000087","019011112586793",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,177489.5,177489.5,15149,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965749,27584.00
07/10/2014 00:15,2,0.000,ALERT,214.87,300.87,60.028,1404965704,"274151322000088","019011112586793",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,179984.7,179984.7,15127,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965751,27585.00
07/10/2014 00:15,2,0.000,ALERT,215.54,302.37,60.033,1404965704,"274151322000095","019011112586793",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,190318.5,190318.5,15175,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965752,27586.00
07/10/2014 00:15,2,0.000,ALERT,216.22,300.57,60.033,1404965704,"274151322000068","019011112586793",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,126086.2,126086.2,15583,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965754,27587.00
07/10/2014 00:15,2,0.000,ALERT,215.09,301.17,60.028,1404965704,"274151322000054","019011112586793",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,183790.3,183790.3,15255,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404965756,27588.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966573,27589.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966573,27590.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27591.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27592.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27593.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27594.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27595.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27596.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27597.00
07/10/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404965704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404966574,27598.00
07/10/2014 00:30,2,0.000,ALERT,214.64,300.87,60.028,1404966604,"274151322000083","019011112586793",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,185937.3,185937.3,15211,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966638,27599.00
07/10/2014 00:30,2,0.000,ALERT,215.09,299.97,60.001,1404966604,"274151322000076","019011112586793",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,192155.5,192155.5,15187,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966640,27600.00
07/10/2014 00:30,2,0.000,ALERT,214.41,299.67,60.028,1404966604,"274151322000094","019011112586793",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,128043.7,128043.7,15538,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966642,27601.00
07/10/2014 00:30,2,0.000,ALERT,214.64,300.27,60.022,1404966604,"274151322000052","019011112586793",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,186500.0,186500.0,15149,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966644,27602.00
07/10/2014 00:30,2,0.000,ALERT,214.64,300.27,60.012,1404966604,"274151322000085","019011112586793",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,185519.8,185519.8,15107,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404966646,27603.00
07/10/2014 00:30,2,0.000,ALERT,214.64,299.67,60.033,1404966604,"274151322000087","019011112586793",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,177489.5,177489.5,15151,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966648,27604.00
07/10/2014 00:30,2,0.000,ALERT,214.41,299.97,60.028,1404966604,"274151322000088","019011112586793",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,179984.7,179984.7,15129,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404966650,27605.00
07/10/2014 00:30,2,0.000,ALERT,214.64,301.47,60.022,1404966604,"274151322000095","019011112586793",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,190318.5,190318.5,15177,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966651,27606.00
07/10/2014 00:30,2,0.000,ALERT,215.32,299.37,60.028,1404966604,"274151322000068","019011112586793",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,126086.2,126086.2,15585,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966653,27607.00
07/10/2014 00:30,2,0.000,ALERT,214.41,300.57,60.022,1404966604,"274151322000054","019011112586793",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,183790.3,183790.3,15257,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404966655,27608.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27609.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27610.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27611.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27612.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27613.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27614.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27615.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27616.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27617.00
07/10/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404966604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404967473,27618.00
07/10/2014 00:45,2,0.000,ALERT,214.41,300.57,60.022,1404967504,"274151322000083","019011112586793",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,185937.3,185937.3,15213,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967538,27619.00
07/10/2014 00:45,2,0.000,ALERT,215.09,299.67,60.028,1404967504,"274151322000076","019011112586793",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,192155.5,192155.5,15189,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967540,27620.00
07/10/2014 00:45,2,0.000,ALERT,214.41,299.67,60.017,1404967504,"274151322000094","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,128043.7,128043.7,15540,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967542,27621.00
07/10/2014 00:45,2,0.000,ALERT,214.41,299.97,60.017,1404967504,"274151322000052","019011112586793",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,186500.0,186500.0,15151,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967544,27622.00
07/10/2014 00:45,2,0.000,ALERT,214.64,299.97,60.001,1404967504,"274151322000085","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,185519.8,185519.8,15109,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404967546,27623.00
07/10/2014 00:45,2,0.000,ALERT,214.41,299.37,60.028,1404967504,"274151322000087","019011112586793",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,177489.5,177489.5,15153,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967547,27624.00
07/10/2014 00:45,2,0.000,ALERT,214.19,299.67,60.028,1404967504,"274151322000088","019011112586793",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,179984.7,179984.7,15131,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404967549,27625.00
07/10/2014 00:45,2,0.000,ALERT,214.41,301.17,60.012,1404967504,"274151322000095","019011112586793",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,190318.5,190318.5,15179,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967551,27626.00
07/10/2014 00:45,2,0.000,ALERT,215.09,299.37,60.022,1404967504,"274151322000068","019011112586793",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,126086.2,126086.2,15587,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967553,27627.00
07/10/2014 00:45,2,0.000,ALERT,214.41,299.97,60.017,1404967504,"274151322000054","019011112586793",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,183790.3,183790.3,15259,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404967555,27628.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27629.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27630.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27631.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27632.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27633.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27634.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27635.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27636.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27637.00
07/10/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404967504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404968373,27638.00
07/10/2014 01:00,2,0.000,ALERT,214.87,300.87,60.028,1404968404,"274151322000083","019011112586793",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,185937.3,185937.3,15215,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968439,27639.00
07/10/2014 01:00,2,0.000,ALERT,215.32,300.57,60.033,1404968404,"274151322000076","019011112586793",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,192155.5,192155.5,15191,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968441,27640.00
07/10/2014 01:00,2,0.000,ALERT,214.87,300.27,60.033,1404968404,"274151322000094","019011112586793",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,128043.7,128043.7,15542,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968443,27641.00
07/10/2014 01:00,2,0.000,ALERT,214.64,301.17,60.033,1404968404,"274151322000052","019011112586793",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,186500.0,186500.0,15153,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968445,27642.00
07/10/2014 01:00,2,0.000,ALERT,214.87,300.57,60.033,1404968404,"274151322000085","019011112586793",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,185519.8,185519.8,15111,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968446,27643.00
07/10/2014 01:00,2,0.000,ALERT,214.87,300.27,60.033,1404968404,"274151322000087","019011112586793",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,177489.5,177489.5,15155,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968448,27644.00
07/10/2014 01:00,2,0.000,ALERT,214.41,300.57,60.028,1404968404,"274151322000088","019011112586793",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,179984.7,179984.7,15133,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404968450,27645.00
07/10/2014 01:00,2,0.000,ALERT,214.87,302.07,60.065,1404968404,"274151322000095","019011112586793",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,190318.5,190318.5,15181,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968452,27646.00
07/10/2014 01:00,2,0.000,ALERT,215.54,299.97,60.028,1404968404,"274151322000068","019011112586793",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,126086.2,126086.2,15589,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968454,27647.00
07/10/2014 01:00,2,0.000,ALERT,214.64,301.17,60.033,1404968404,"274151322000054","019011112586793",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,183790.3,183790.3,15261,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404968455,27648.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27649.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27650.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27651.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27652.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27653.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27654.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27655.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27656.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27657.00
07/10/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404968404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404969273,27658.00
07/10/2014 01:15,2,0.000,ALERT,214.19,299.67,60.017,1404969304,"274151322000083","019011112586793",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,185937.3,185937.3,15217,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969339,27659.00
07/10/2014 01:15,2,0.000,ALERT,214.87,299.37,60.017,1404969304,"274151322000076","019011112586793",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,192155.5,192155.5,15193,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969340,27660.00
07/10/2014 01:15,2,0.000,ALERT,214.19,299.07,60.006,1404969304,"274151322000094","019011112586793",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,128043.7,128043.7,15544,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969342,27661.00
07/10/2014 01:15,2,0.000,ALERT,213.96,300.27,60.017,1404969304,"274151322000052","019011112586793",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,186500.0,186500.0,15155,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969344,27662.00
07/10/2014 01:15,2,0.000,ALERT,214.19,299.37,60.001,1404969304,"274151322000085","019011112586793",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,185519.8,185519.8,15113,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404969346,27663.00
07/10/2014 01:15,2,0.000,ALERT,214.19,298.77,60.017,1404969304,"274151322000087","019011112586793",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,177489.5,177489.5,15157,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969348,27664.00
07/10/2014 01:15,2,0.000,ALERT,213.74,299.37,60.012,1404969304,"274151322000088","019011112586793",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,179984.7,179984.7,15135,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969350,27665.00
07/10/2014 01:15,2,0.000,ALERT,214.19,300.57,60.012,1404969304,"274151322000095","019011112586793",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,190318.5,190318.5,15183,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969352,27666.00
07/10/2014 01:15,2,0.000,ALERT,214.87,298.77,60.012,1404969304,"274151322000068","019011112586793",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,126086.2,126086.2,15591,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969354,27667.00
07/10/2014 01:15,2,0.000,ALERT,213.96,299.97,60.017,1404969304,"274151322000054","019011112586793",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,183790.3,183790.3,15263,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404969356,27668.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27669.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27670.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27671.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27672.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27673.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27674.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27675.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27676.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27677.00
07/10/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404969304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404970174,27678.00
07/10/2014 01:30,2,0.000,ALERT,213.74,299.67,60.038,1404970204,"274151322000083","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,185937.3,185937.3,15219,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404970239,27679.00
07/10/2014 01:30,2,0.000,ALERT,214.41,299.67,60.038,1404970204,"274151322000076","019011112586793",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,192155.5,192155.5,15195,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404970241,27680.00
07/10/2014 01:30,2,0.000,ALERT,213.74,299.07,60.038,1404970204,"274151322000094","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,128043.7,128043.7,15546,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970243,27681.00
07/10/2014 01:30,2,0.000,ALERT,213.51,299.07,60.033,1404970204,"274151322000052","019011112586793",0.00,14.00,0,296.66,302.37,0.0,0.0,0.000,186500.0,186500.0,15157,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970245,27682.00
07/10/2014 01:30,2,0.000,ALERT,213.96,299.97,60.038,1404970204,"274151322000085","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,185519.8,185519.8,15115,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970247,27683.00
07/10/2014 01:30,2,0.000,ALERT,213.74,298.77,60.038,1404970204,"274151322000087","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,177489.5,177489.5,15159,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970248,27684.00
07/10/2014 01:30,2,0.000,ALERT,213.29,299.37,60.033,1404970204,"274151322000088","019011112586793",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,179984.7,179984.7,15137,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404970250,27685.00
07/10/2014 01:30,2,0.000,ALERT,213.74,300.57,60.038,1404970204,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,190318.5,190318.5,15185,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970252,27686.00
07/10/2014 01:30,2,0.000,ALERT,214.19,299.07,60.038,1404970204,"274151322000068","019011112586793",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,126086.2,126086.2,15593,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404970254,27687.00
07/10/2014 01:30,2,0.000,ALERT,213.74,299.67,60.033,1404970204,"274151322000054","019011112586793",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,183790.3,183790.3,15265,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404970256,27688.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27689.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27690.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27691.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27692.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27693.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27694.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27695.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27696.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27697.00
07/10/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404970204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971074,27698.00
07/10/2014 01:45,2,0.000,ALERT,214.19,300.27,60.022,1404971104,"274151322000083","019011112586793",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,185937.3,185937.3,15221,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971138,27699.00
07/10/2014 01:45,2,0.000,ALERT,214.41,300.87,60.017,1404971104,"274151322000076","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,192155.5,192155.5,15197,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404971140,27700.00
07/10/2014 01:45,2,0.000,ALERT,213.96,299.67,60.017,1404971104,"274151322000094","019011112586793",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,128043.7,128043.7,15548,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971142,27701.00
07/10/2014 01:45,2,0.000,ALERT,213.74,300.57,60.022,1404971104,"274151322000052","019011112586793",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,186500.0,186500.0,15159,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971144,27702.00
07/10/2014 01:45,2,0.000,ALERT,214.19,300.87,60.022,1404971104,"274151322000085","019011112586793",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,185519.8,185519.8,15117,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971146,27703.00
07/10/2014 01:45,2,0.000,ALERT,213.96,299.37,59.990,1404971104,"274151322000087","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,177489.5,177489.5,15161,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971148,27704.00
07/10/2014 01:45,2,0.000,ALERT,213.51,299.97,60.022,1404971104,"274151322000088","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,179984.7,179984.7,15139,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971150,27705.00
07/10/2014 01:45,2,0.000,ALERT,213.96,301.47,60.017,1404971104,"274151322000095","019011112586793",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,190318.5,190318.5,15187,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971151,27706.00
07/10/2014 01:45,2,0.000,ALERT,214.64,299.67,60.049,1404971104,"274151322000068","019011112586793",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,126086.2,126086.2,15595,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971153,27707.00
07/10/2014 01:45,2,0.000,ALERT,213.74,300.27,60.017,1404971104,"274151322000054","019011112586793",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,183790.3,183790.3,15267,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404971155,27708.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27709.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27710.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27711.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27712.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27713.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27714.00
