ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27715.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27716.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27717.00
07/10/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404971104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404971972,27718.00
07/10/2014 02:00,2,0.000,ALERT,214.19,300.27,59.996,1404972004,"274151322000083","019011112586793",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,185937.3,185937.3,15223,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972039,27719.00
07/10/2014 02:00,2,0.000,ALERT,214.64,300.57,59.996,1404972004,"274151322000076","019011112586793",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,192155.5,192155.5,15199,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972041,27720.00
07/10/2014 02:00,2,0.000,ALERT,214.41,299.97,59.996,1404972004,"274151322000094","019011112586793",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,128043.7,128043.7,15550,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972043,27721.00
07/10/2014 02:00,2,0.000,ALERT,213.96,299.67,59.990,1404972004,"274151322000052","019011112586793",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,186500.0,186500.0,15161,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404972045,27722.00
07/10/2014 02:00,2,0.000,ALERT,214.19,300.27,59.996,1404972004,"274151322000085","019011112586793",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,185519.8,185519.8,15119,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972047,27723.00
07/10/2014 02:00,2,0.000,ALERT,214.41,299.37,60.001,1404972004,"274151322000087","019011112586793",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,177489.5,177489.5,15163,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972048,27724.00
07/10/2014 02:00,2,0.000,ALERT,213.96,299.97,59.990,1404972004,"274151322000088","019011112586793",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,179984.7,179984.7,15141,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972050,27725.00
07/10/2014 02:00,2,0.000,ALERT,214.19,301.17,59.964,1404972004,"274151322000095","019011112586793",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,190318.5,190318.5,15189,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972052,27726.00
07/10/2014 02:00,2,0.000,ALERT,215.09,299.37,59.996,1404972004,"274151322000068","019011112586793",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,126086.2,126086.2,15597,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972054,27727.00
07/10/2014 02:00,2,0.000,ALERT,213.96,300.27,59.969,1404972004,"274151322000054","019011112586793",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,183790.3,183790.3,15269,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972056,27728.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27729.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27730.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27731.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27732.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27733.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27734.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27735.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27736.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27737.00
07/10/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404972004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404972874,27738.00
07/10/2014 02:15,2,0.000,ALERT,214.19,300.27,60.017,1404972904,"274151322000083","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,185937.3,185937.3,15225,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972939,27739.00
07/10/2014 02:15,2,0.000,ALERT,214.64,299.67,60.022,1404972904,"274151322000076","019011112586793",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,192155.5,192155.5,15201,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972941,27740.00
07/10/2014 02:15,2,0.000,ALERT,214.19,299.37,60.022,1404972904,"274151322000094","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,128043.7,128043.7,15552,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972943,27741.00
07/10/2014 02:15,2,0.000,ALERT,213.96,300.27,60.049,1404972904,"274151322000052","019011112586793",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,186500.0,186500.0,15163,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972944,27742.00
07/10/2014 02:15,2,0.000,ALERT,213.96,299.97,60.017,1404972904,"274151322000085","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,185519.8,185519.8,15121,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404972946,27743.00
07/10/2014 02:15,2,0.000,ALERT,214.19,299.07,60.028,1404972904,"274151322000087","019011112586793",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,177489.5,177489.5,15165,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972948,27744.00
07/10/2014 02:15,2,0.000,ALERT,213.51,299.97,60.022,1404972904,"274151322000088","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,179984.7,179984.7,15143,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972950,27745.00
07/10/2014 02:15,2,0.000,ALERT,213.96,300.87,60.028,1404972904,"274151322000095","019011112586793",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,190318.5,190318.5,15191,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972952,27746.00
07/10/2014 02:15,2,0.000,ALERT,214.87,299.37,60.022,1404972904,"274151322000068","019011112586793",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,126086.2,126086.2,15599,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972954,27747.00
07/10/2014 02:15,2,0.000,ALERT,213.74,300.27,60.022,1404972904,"274151322000054","019011112586793",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,183790.3,183790.3,15271,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404972956,27748.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27749.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27750.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27751.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27752.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27753.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27754.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27755.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27756.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27757.00
07/10/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404972904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404973773,27758.00
07/10/2014 02:30,2,0.000,ALERT,215.09,302.37,60.028,1404973804,"274151322000083","019011112586793",0.00,13.00,0,282.54,311.99,0.0,0.0,0.000,185937.3,185937.3,15227,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973839,27759.00
07/10/2014 02:30,2,0.000,ALERT,215.77,301.77,60.028,1404973804,"274151322000076","019011112586793",0.00,13.70,0,281.94,311.99,0.0,0.0,0.000,192155.5,192155.5,15203,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973841,27760.00
07/10/2014 02:30,2,0.000,ALERT,215.32,301.17,60.028,1404973804,"274151322000094","019011112586793",0.00,13.00,0,281.64,311.39,0.0,0.0,0.000,128043.7,128043.7,15554,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973843,27761.00
07/10/2014 02:30,2,0.000,ALERT,214.87,302.68,60.028,1404973804,"274151322000052","019011112586793",0.00,13.30,0,282.24,311.99,0.0,0.0,0.000,186500.0,186500.0,15165,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973845,27762.00
07/10/2014 02:30,2,0.000,ALERT,215.09,301.47,60.028,1404973804,"274151322000085","019011112586793",0.00,13.30,0,281.94,311.99,0.0,0.0,0.000,185519.8,185519.8,15123,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973847,27763.00
07/10/2014 02:30,2,0.000,ALERT,214.87,301.47,60.028,1404973804,"274151322000087","019011112586793",0.00,13.70,0,281.33,311.09,0.0,0.0,0.000,177489.5,177489.5,15167,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973849,27764.00
07/10/2014 02:30,2,0.000,ALERT,214.64,302.07,60.028,1404973804,"274151322000088","019011112586793",0.00,13.70,0,281.94,311.39,0.0,0.0,0.000,179984.7,179984.7,15145,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973851,27765.00
07/10/2014 02:30,2,0.000,ALERT,215.09,302.98,60.028,1404973804,"274151322000095","019011112586793",0.00,12.70,0,283.44,312.89,0.0,0.0,0.000,190318.5,190318.5,15193,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973852,27766.00
07/10/2014 02:30,2,0.000,ALERT,215.54,301.47,60.022,1404973804,"274151322000068","019011112586793",0.00,14.30,0,281.64,310.79,0.0,0.0,0.000,126086.2,126086.2,15601,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973854,27767.00
07/10/2014 02:30,2,0.000,ALERT,215.09,302.68,60.022,1404973804,"274151322000054","019011112586793",0.00,14.00,0,282.24,311.99,0.0,0.0,0.000,183790.3,183790.3,15273,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404973856,27768.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27769.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27770.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27771.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27772.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27773.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27774.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27775.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27776.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27777.00
07/10/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404973804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404974673,27778.00
07/10/2014 02:45,2,0.000,ALERT,214.19,301.47,60.033,1404974704,"274151322000083","019011112586793",0.00,12.70,0,285.24,305.38,0.0,0.0,0.000,185937.3,185937.3,15229,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974738,27779.00
07/10/2014 02:45,2,0.000,ALERT,214.87,301.17,60.028,1404974704,"274151322000076","019011112586793",0.00,13.30,0,285.84,305.68,0.0,0.0,0.000,192155.5,192155.5,15205,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974740,27780.00
07/10/2014 02:45,2,0.000,ALERT,214.19,300.87,60.028,1404974704,"274151322000094","019011112586793",0.00,12.70,0,285.54,304.48,0.0,0.0,0.000,128043.7,128043.7,15556,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974742,27781.00
07/10/2014 02:45,2,0.000,ALERT,214.19,301.47,60.012,1404974704,"274151322000052","019011112586793",0.00,13.30,0,285.84,305.38,0.0,0.0,0.000,186500.0,186500.0,15167,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974744,27782.00
07/10/2014 02:45,2,0.000,ALERT,214.41,301.47,60.028,1404974704,"274151322000085","019011112586793",0.00,13.00,0,286.14,305.38,0.0,0.0,0.000,185519.8,185519.8,15125,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974746,27783.00
07/10/2014 02:45,2,0.000,ALERT,214.19,300.57,60.028,1404974704,"274151322000087","019011112586793",0.00,13.30,0,285.24,304.48,0.0,0.0,0.000,177489.5,177489.5,15169,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974747,27784.00
07/10/2014 02:45,2,0.000,ALERT,213.74,300.87,60.028,1404974704,"274151322000088","019011112586793",0.00,13.70,0,285.84,305.08,0.0,0.0,0.000,179984.7,179984.7,15147,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974749,27785.00
07/10/2014 02:45,2,0.000,ALERT,214.41,302.07,60.028,1404974704,"274151322000095","019011112586793",0.00,12.30,0,286.74,305.98,0.0,0.0,0.000,190318.5,190318.5,15195,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974751,27786.00
07/10/2014 02:45,2,0.000,ALERT,215.09,300.57,60.028,1404974704,"274151322000068","019011112586793",0.00,14.00,0,285.54,304.18,0.0,0.0,0.000,126086.2,126086.2,15603,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974753,27787.00
07/10/2014 02:45,2,0.000,ALERT,214.19,301.47,60.028,1404974704,"274151322000054","019011112586793",0.00,14.00,0,285.84,305.38,0.0,0.0,0.000,183790.3,183790.3,15275,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404974755,27788.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27789.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27790.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27791.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27792.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27793.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27794.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27795.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27796.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27797.00
07/10/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404974704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404975573,27798.00
07/10/2014 03:00,2,0.000,ALERT,214.19,300.27,60.012,1404975604,"274151322000083","019011112586793",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,185937.3,185937.3,15231,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975639,27799.00
07/10/2014 03:00,2,0.000,ALERT,214.64,300.87,60.017,1404975604,"274151322000076","019011112586793",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,192155.5,192155.5,15207,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975641,27800.00
07/10/2014 03:00,2,0.000,ALERT,213.96,299.37,60.012,1404975604,"274151322000094","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,128043.7,128043.7,15558,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975643,27801.00
07/10/2014 03:00,2,0.000,ALERT,213.74,300.27,60.017,1404975604,"274151322000052","019011112586793",0.00,13.00,0,298.17,303.88,0.0,0.0,0.000,186500.0,186500.0,15169,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404975644,27802.00
07/10/2014 03:00,2,0.000,ALERT,214.41,300.57,60.006,1404975604,"274151322000085","019011112586793",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,185519.8,185519.8,15127,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975646,27803.00
07/10/2014 03:00,2,0.000,ALERT,213.96,299.37,59.996,1404975604,"274151322000087","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,177489.5,177489.5,15171,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975648,27804.00
07/10/2014 03:00,2,0.000,ALERT,213.51,299.67,60.001,1404975604,"274151322000088","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,179984.7,179984.7,15149,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404975650,27805.00
07/10/2014 03:00,2,0.000,ALERT,214.19,301.17,60.043,1404975604,"274151322000095","019011112586793",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,190318.5,190318.5,15197,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975652,27806.00
07/10/2014 03:00,2,0.000,ALERT,214.64,299.37,59.980,1404975604,"274151322000068","019011112586793",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,126086.2,126086.2,15605,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975654,27807.00
07/10/2014 03:00,2,0.000,ALERT,213.96,299.97,60.028,1404975604,"274151322000054","019011112586793",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,183790.3,183790.3,15277,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404975656,27808.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27809.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27810.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27811.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27812.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27813.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27814.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27815.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27816.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27817.00
07/10/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404975604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404976473,27818.00
07/10/2014 03:15,2,0.000,ALERT,214.19,300.57,60.033,1404976504,"274151322000083","019011112586793",0.00,12.30,0,298.17,303.88,0.0,0.0,0.000,185937.3,185937.3,15233,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976539,27819.00
07/10/2014 03:15,2,0.000,ALERT,214.41,300.87,60.017,1404976504,"274151322000076","019011112586793",0.00,13.00,0,297.87,303.58,0.0,0.0,0.000,192155.5,192155.5,15209,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976541,27820.00
07/10/2014 03:15,2,0.000,ALERT,214.19,299.97,60.017,1404976504,"274151322000094","019011112586793",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,128043.7,128043.7,15560,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976543,27821.00
07/10/2014 03:15,2,0.000,ALERT,213.96,299.97,60.022,1404976504,"274151322000052","019011112586793",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,186500.0,186500.0,15171,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976545,27822.00
07/10/2014 03:15,2,0.000,ALERT,214.41,300.87,60.012,1404976504,"274151322000085","019011112586793",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,185519.8,185519.8,15129,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976547,27823.00
07/10/2014 03:15,2,0.000,ALERT,213.96,299.37,60.012,1404976504,"274151322000087","019011112586793",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,177489.5,177489.5,15173,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976548,27824.00
07/10/2014 03:15,2,0.000,ALERT,213.51,299.97,60.001,1404976504,"274151322000088","019011112586793",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,179984.7,179984.7,15151,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976550,27825.00
07/10/2014 03:15,2,0.000,ALERT,213.96,301.47,60.022,1404976504,"274151322000095","019011112586793",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,190318.5,190318.5,15199,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976552,27826.00
07/10/2014 03:15,2,0.000,ALERT,214.64,299.67,60.017,1404976504,"274151322000068","019011112586793",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,126086.2,126086.2,15607,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976554,27827.00
07/10/2014 03:15,2,0.000,ALERT,213.74,300.57,59.980,1404976504,"274151322000054","019011112586793",0.00,13.30,0,297.87,303.58,0.0,0.0,0.000,183790.3,183790.3,15279,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404976556,27828.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27829.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27830.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27831.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27832.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27833.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27834.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27835.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27836.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27837.00
07/10/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404976504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404977372,27838.00
07/10/2014 03:30,2,0.000,ALERT,213.96,301.47,59.990,1404977405,"274151322000083","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,185937.3,185937.3,15235,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977440,27839.00
07/10/2014 03:30,2,0.000,ALERT,214.87,301.17,60.001,1404977405,"274151322000076","019011112586793",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,192155.5,192155.5,15211,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404977442,27840.00
07/10/2014 03:30,2,0.000,ALERT,214.19,300.57,59.996,1404977405,"274151322000094","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,128043.7,128043.7,15562,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977444,27841.00
07/10/2014 03:30,2,0.000,ALERT,213.96,300.87,60.001,1404977405,"274151322000052","019011112586793",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,186500.0,186500.0,15173,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977446,27842.00
07/10/2014 03:30,2,0.000,ALERT,214.41,300.87,59.996,1404977405,"274151322000085","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,185519.8,185519.8,15131,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977447,27843.00
07/10/2014 03:30,2,0.000,ALERT,213.96,300.27,59.985,1404977405,"274151322000087","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,177489.5,177489.5,15175,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404977449,27844.00
07/10/2014 03:30,2,0.000,ALERT,213.96,300.87,60.028,1404977405,"274151322000088","019011112586793",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,179984.7,179984.7,15153,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977451,27845.00
07/10/2014 03:30,2,0.000,ALERT,214.19,302.07,59.996,1404977405,"274151322000095","019011112586793",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,190318.5,190318.5,15201,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404977453,27846.00
07/10/2014 03:30,2,0.000,ALERT,214.87,300.27,59.996,1404977405,"274151322000068","019011112586793",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,126086.2,126086.2,15609,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404977455,27847.00
07/10/2014 03:30,2,0.000,ALERT,213.96,301.17,59.996,1404977405,"274151322000054","019011112586793",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,183790.3,183790.3,15281,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404977457,27848.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27849.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27850.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27851.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27852.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27853.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27854.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27855.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27856.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27857.00
07/10/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404977405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404978274,27858.00
07/10/2014 03:45,2,0.000,ALERT,214.19,302.37,60.001,1404978304,"274151322000083","019011112586793",0.00,11.70,0,297.87,304.48,0.0,0.0,0.000,185937.3,185937.3,15237,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978340,27859.00
07/10/2014 03:45,2,0.000,ALERT,214.64,302.98,60.006,1404978304,"274151322000076","019011112586793",0.00,12.70,0,297.57,304.48,0.0,0.0,0.000,192155.5,192155.5,15213,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978342,27860.00
07/10/2014 03:45,2,0.000,ALERT,214.19,302.07,59.996,1404978304,"274151322000094","019011112586793",0.00,11.70,0,297.26,303.58,0.0,0.0,0.000,128043.7,128043.7,15564,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978343,27861.00
07/10/2014 03:45,2,0.000,ALERT,213.96,302.07,59.996,1404978304,"274151322000052","019011112586793",0.00,12.30,0,297.26,304.48,0.0,0.0,0.000,186500.0,186500.0,15175,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404978345,27862.00
07/10/2014 03:45,2,0.000,ALERT,214.19,302.68,60.001,1404978304,"274151322000085","019011112586793",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,185519.8,185519.8,15133,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978347,27863.00
07/10/2014 03:45,2,0.000,ALERT,214.19,301.17,60.012,1404978304,"274151322000087","019011112586793",0.00,12.30,0,296.96,303.28,0.0,0.0,0.000,177489.5,177489.5,15177,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978349,27864.00
07/10/2014 03:45,2,0.000,ALERT,213.74,301.77,60.001,1404978304,"274151322000088","019011112586793",0.00,12.70,0,297.57,303.88,0.0,0.0,0.000,179984.7,179984.7,15155,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978351,27865.00
07/10/2014 03:45,2,0.000,ALERT,214.19,303.28,60.001,1404978304,"274151322000095","019011112586793",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,190318.5,190318.5,15203,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978353,27866.00
07/10/2014 03:45,2,0.000,ALERT,214.87,301.77,60.001,1404978304,"274151322000068","019011112586793",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,126086.2,126086.2,15611,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978355,27867.00
07/10/2014 03:45,2,0.000,ALERT,213.96,302.07,60.001,1404978304,"274151322000054","019011112586793",0.00,13.00,0,297.57,304.48,0.0,0.0,0.000,183790.3,183790.3,15283,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404978356,27868.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979173,27869.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979173,27870.00
