ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979173,27871.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27872.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27873.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27874.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27875.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27876.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27877.00
07/10/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404978304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404979174,27878.00
07/10/2014 04:00,2,0.000,ALERT,214.64,303.88,60.017,1404979204,"274151322000083","019011112586793",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,185937.3,185937.3,15239,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979239,27879.00
07/10/2014 04:00,2,0.000,ALERT,215.09,302.98,60.012,1404979204,"274151322000076","019011112586793",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,192155.5,192155.5,15215,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404979240,27880.00
07/10/2014 04:00,2,0.000,ALERT,214.64,302.68,60.012,1404979204,"274151322000094","019011112586793",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,128043.7,128043.7,15566,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404979242,27881.00
07/10/2014 04:00,2,0.000,ALERT,214.41,303.88,60.033,1404979204,"274151322000052","019011112586793",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,186500.0,186500.0,15177,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979244,27882.00
07/10/2014 04:00,2,0.000,ALERT,214.87,302.98,60.012,1404979204,"274151322000085","019011112586793",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,185519.8,185519.8,15135,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979246,27883.00
07/10/2014 04:00,2,0.000,ALERT,214.64,302.37,60.017,1404979204,"274151322000087","019011112586793",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,177489.5,177489.5,15179,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979248,27884.00
07/10/2014 04:00,2,0.000,ALERT,214.19,303.28,60.012,1404979204,"274151322000088","019011112586793",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,179984.7,179984.7,15157,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979250,27885.00
07/10/2014 04:00,2,0.000,ALERT,214.64,304.18,60.012,1404979204,"274151322000095","019011112586793",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,190318.5,190318.5,15205,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404979252,27886.00
07/10/2014 04:00,2,0.000,ALERT,215.32,302.37,60.022,1404979204,"274151322000068","019011112586793",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,126086.2,126086.2,15613,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979253,27887.00
07/10/2014 04:00,2,0.000,ALERT,214.41,303.58,60.012,1404979204,"274151322000054","019011112586793",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,183790.3,183790.3,15285,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404979256,27888.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27889.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27890.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27891.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27892.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27893.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27894.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27895.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27896.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27897.00
07/10/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404979204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980074,27898.00
07/10/2014 04:15,2,0.000,ALERT,214.19,302.98,60.017,1404980104,"274151322000083","019011112586793",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,185937.3,185937.3,15241,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980138,27899.00
07/10/2014 04:15,2,0.000,ALERT,214.64,302.37,60.022,1404980104,"274151322000076","019011112586793",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,192155.5,192155.5,15217,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980140,27900.00
07/10/2014 04:15,2,0.000,ALERT,214.19,302.37,60.028,1404980104,"274151322000094","019011112586793",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,128043.7,128043.7,15568,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980142,27901.00
07/10/2014 04:15,2,0.000,ALERT,213.96,302.98,60.065,1404980104,"274151322000052","019011112586793",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,186500.0,186500.0,15179,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980144,27902.00
07/10/2014 04:15,2,0.000,ALERT,214.41,302.37,60.022,1404980104,"274151322000085","019011112586793",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,185519.8,185519.8,15137,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980146,27903.00
07/10/2014 04:15,2,0.000,ALERT,214.19,301.77,60.022,1404980104,"274151322000087","019011112586793",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,177489.5,177489.5,15181,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980148,27904.00
07/10/2014 04:15,2,0.000,ALERT,213.74,302.68,59.996,1404980104,"274151322000088","019011112586793",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,179984.7,179984.7,15159,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404980150,27905.00
07/10/2014 04:15,2,0.000,ALERT,213.96,303.58,60.022,1404980104,"274151322000095","019011112586793",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,190318.5,190318.5,15207,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404980152,27906.00
07/10/2014 04:15,2,0.000,ALERT,214.64,302.07,60.022,1404980104,"274151322000068","019011112586793",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,126086.2,126086.2,15615,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980154,27907.00
07/10/2014 04:15,2,0.000,ALERT,214.19,302.98,60.028,1404980104,"274151322000054","019011112586793",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,183790.3,183790.3,15287,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404980156,27908.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27909.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27910.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27911.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27912.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27913.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27914.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27915.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27916.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27917.00
07/10/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404980104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404980973,27918.00
07/10/2014 04:30,2,0.000,ALERT,214.19,300.87,60.028,1404981004,"274151322000083","019011112586793",0.00,11.30,0,288.25,308.69,0.0,0.0,0.000,185937.3,185937.3,15243,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981039,27919.00
07/10/2014 04:30,2,0.000,ALERT,214.64,299.67,60.022,1404981004,"274151322000076","019011112586793",0.00,12.30,0,287.95,308.09,0.0,0.0,0.000,192155.5,192155.5,15219,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981041,27920.00
07/10/2014 04:30,2,0.000,ALERT,213.96,299.67,60.049,1404981004,"274151322000094","019011112586793",0.00,11.30,0,287.65,307.48,0.0,0.0,0.000,128043.7,128043.7,15570,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981042,27921.00
07/10/2014 04:30,2,0.000,ALERT,213.74,300.57,60.049,1404981004,"274151322000052","019011112586793",0.00,12.00,0,287.65,308.39,0.0,0.0,0.000,186500.0,186500.0,15181,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981044,27922.00
07/10/2014 04:30,2,0.000,ALERT,214.19,299.97,60.022,1404981004,"274151322000085","019011112586793",0.00,11.70,0,287.95,307.78,0.0,0.0,0.000,185519.8,185519.8,15139,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404981046,27923.00
07/10/2014 04:30,2,0.000,ALERT,214.19,299.67,60.028,1404981004,"274151322000087","019011112586793",0.00,11.70,0,287.05,307.48,0.0,0.0,0.000,177489.5,177489.5,15183,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981048,27924.00
07/10/2014 04:30,2,0.000,ALERT,213.74,300.27,60.001,1404981004,"274151322000088","019011112586793",0.00,12.30,0,287.95,308.09,0.0,0.0,0.000,179984.7,179984.7,15161,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981050,27925.00
07/10/2014 04:30,2,0.000,ALERT,214.19,301.17,60.022,1404981004,"274151322000095","019011112586793",0.00,11.30,0,288.85,309.29,0.0,0.0,0.000,190318.5,190318.5,15209,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981052,27926.00
07/10/2014 04:30,2,0.000,ALERT,214.87,299.37,60.043,1404981004,"274151322000068","019011112586793",0.00,13.00,0,287.35,307.48,0.0,0.0,0.000,126086.2,126086.2,15617,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981054,27927.00
07/10/2014 04:30,2,0.000,ALERT,213.96,300.57,60.022,1404981004,"274151322000054","019011112586793",0.00,12.70,0,287.95,308.39,0.0,0.0,0.000,183790.3,183790.3,15289,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981055,27928.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27929.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27930.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27931.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27932.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27933.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27934.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27935.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27936.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27937.00
07/10/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404981004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404981873,27938.00
07/10/2014 04:45,2,0.000,ALERT,214.64,302.68,59.996,1404981904,"274151322000083","019011112586793",0.00,11.30,0,298.47,305.68,0.0,0.0,0.000,185937.3,185937.3,15245,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981939,27939.00
07/10/2014 04:45,2,0.000,ALERT,215.32,302.37,60.017,1404981904,"274151322000076","019011112586793",0.00,12.30,0,298.17,305.08,0.0,0.0,0.000,192155.5,192155.5,15221,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981941,27940.00
07/10/2014 04:45,2,0.000,ALERT,214.87,301.77,60.012,1404981904,"274151322000094","019011112586793",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,128043.7,128043.7,15572,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981943,27941.00
07/10/2014 04:45,2,0.000,ALERT,214.64,302.68,60.012,1404981904,"274151322000052","019011112586793",0.00,12.00,0,298.17,305.68,0.0,0.0,0.000,186500.0,186500.0,15183,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981945,27942.00
07/10/2014 04:45,2,0.000,ALERT,214.87,302.37,59.996,1404981904,"274151322000085","019011112586793",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,185519.8,185519.8,15141,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981947,27943.00
07/10/2014 04:45,2,0.000,ALERT,214.87,301.77,60.001,1404981904,"274151322000087","019011112586793",0.00,11.70,0,297.57,304.48,0.0,0.0,0.000,177489.5,177489.5,15185,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981948,27944.00
07/10/2014 04:45,2,0.000,ALERT,214.41,302.07,60.022,1404981904,"274151322000088","019011112586793",0.00,12.30,0,298.17,305.08,0.0,0.0,0.000,179984.7,179984.7,15163,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981950,27945.00
07/10/2014 04:45,2,0.000,ALERT,214.64,303.58,59.980,1404981904,"274151322000095","019011112586793",0.00,11.00,0,299.67,305.98,0.0,0.0,0.000,190318.5,190318.5,15211,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404981952,27946.00
07/10/2014 04:45,2,0.000,ALERT,215.32,301.47,60.012,1404981904,"274151322000068","019011112586793",0.00,12.70,0,297.87,304.18,0.0,0.0,0.000,126086.2,126086.2,15619,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981954,27947.00
07/10/2014 04:45,2,0.000,ALERT,214.64,302.98,60.012,1404981904,"274151322000054","019011112586793",0.00,12.70,0,298.17,305.38,0.0,0.0,0.000,183790.3,183790.3,15291,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404981956,27948.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27949.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27950.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27951.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27952.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27953.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27954.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27955.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27956.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27957.00
07/10/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404981904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404982773,27958.00
07/10/2014 05:00,2,0.000,ALERT,213.74,300.27,60.006,1404982805,"274151322000083","019011112586793",0.00,11.30,0,294.56,304.78,0.0,0.0,0.000,185937.3,185937.3,15247,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404982839,27959.00
07/10/2014 05:00,2,0.000,ALERT,214.41,299.37,59.980,1404982805,"274151322000076","019011112586793",0.00,12.00,0,294.26,304.18,0.0,0.0,0.000,192155.5,192155.5,15223,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982841,27960.00
07/10/2014 05:00,2,0.000,ALERT,213.74,299.07,60.001,1404982805,"274151322000094","019011112586793",0.00,11.30,0,293.96,303.58,0.0,0.0,0.000,128043.7,128043.7,15574,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982843,27961.00
07/10/2014 05:00,2,0.000,ALERT,213.74,300.27,59.996,1404982805,"274151322000052","019011112586793",0.00,12.00,0,293.96,304.78,0.0,0.0,0.000,186500.0,186500.0,15185,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982845,27962.00
07/10/2014 05:00,2,0.000,ALERT,213.96,299.37,59.996,1404982805,"274151322000085","019011112586793",0.00,11.30,0,294.26,304.18,0.0,0.0,0.000,185519.8,185519.8,15143,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982847,27963.00
07/10/2014 05:00,2,0.000,ALERT,213.96,299.07,60.006,1404982805,"274151322000087","019011112586793",0.00,11.70,0,293.36,303.58,0.0,0.0,0.000,177489.5,177489.5,15187,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982848,27964.00
07/10/2014 05:00,2,0.000,ALERT,213.51,299.37,60.001,1404982805,"274151322000088","019011112586793",0.00,12.00,0,293.96,304.18,0.0,0.0,0.000,179984.7,179984.7,15165,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982850,27965.00
07/10/2014 05:00,2,0.000,ALERT,213.96,300.57,60.001,1404982805,"274151322000095","019011112586793",0.00,11.00,0,295.16,305.08,0.0,0.0,0.000,190318.5,190318.5,15213,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404982852,27966.00
07/10/2014 05:00,2,0.000,ALERT,214.64,299.07,60.006,1404982805,"274151322000068","019011112586793",0.00,12.70,0,293.66,303.28,0.0,0.0,0.000,126086.2,126086.2,15621,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404982854,27967.00
07/10/2014 05:00,2,0.000,ALERT,213.74,299.67,60.006,1404982805,"274151322000054","019011112586793",0.00,12.30,0,293.96,304.48,0.0,0.0,0.000,183790.3,183790.3,15293,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404982856,27968.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27969.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27970.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27971.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27972.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27973.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27974.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27975.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27976.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27977.00
07/10/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404982805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404983674,27978.00
07/10/2014 05:15,2,0.000,ALERT,214.41,300.27,60.012,1404983704,"274151322000083","019011112586793",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,185937.3,185937.3,15249,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983739,27979.00
07/10/2014 05:15,2,0.000,ALERT,214.87,300.57,60.012,1404983704,"274151322000076","019011112586793",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,192155.5,192155.5,15225,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404983741,27980.00
07/10/2014 05:15,2,0.000,ALERT,214.19,299.97,59.975,1404983704,"274151322000094","019011112586793",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,128043.7,128043.7,15576,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983743,27981.00
07/10/2014 05:15,2,0.000,ALERT,213.96,299.97,60.017,1404983704,"274151322000052","019011112586793",0.00,12.00,0,297.26,303.28,0.0,0.0,0.000,186500.0,186500.0,15187,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983744,27982.00
07/10/2014 05:15,2,0.000,ALERT,214.41,300.57,59.975,1404983704,"274151322000085","019011112586793",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,185519.8,185519.8,15145,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983746,27983.00
07/10/2014 05:15,2,0.000,ALERT,214.41,299.37,60.017,1404983704,"274151322000087","019011112586793",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,177489.5,177489.5,15189,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983748,27984.00
07/10/2014 05:15,2,0.000,ALERT,213.96,299.97,60.012,1404983704,"274151322000088","019011112586793",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,179984.7,179984.7,15167,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983750,27985.00
07/10/2014 05:15,2,0.000,ALERT,214.41,301.17,60.012,1404983704,"274151322000095","019011112586793",0.00,11.00,0,298.47,303.88,0.0,0.0,0.000,190318.5,190318.5,15215,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983752,27986.00
07/10/2014 05:15,2,0.000,ALERT,215.09,299.37,60.028,1404983704,"274151322000068","019011112586793",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,126086.2,126086.2,15623,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983754,27987.00
07/10/2014 05:15,2,0.000,ALERT,213.96,299.97,60.017,1404983704,"274151322000054","019011112586793",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,183790.3,183790.3,15295,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404983755,27988.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27989.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27990.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27991.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27992.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27993.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27994.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27995.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27996.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27997.00
07/10/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404983704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404984573,27998.00
07/10/2014 05:30,2,0.000,ALERT,214.41,301.17,60.017,1404984604,"274151322000083","019011112586793",0.00,11.00,0,297.87,303.88,0.0,0.0,0.000,185937.3,185937.3,15251,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984639,27999.00
07/10/2014 05:30,2,0.000,ALERT,214.87,299.97,60.012,1404984604,"274151322000076","019011112586793",0.00,11.70,0,297.26,303.88,0.0,0.0,0.000,192155.5,192155.5,15227,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984641,28000.00
07/10/2014 05:30,2,0.000,ALERT,214.41,299.67,59.990,1404984604,"274151322000094","019011112586793",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,128043.7,128043.7,15578,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984643,28001.00
07/10/2014 05:30,2,0.000,ALERT,213.96,300.87,60.017,1404984604,"274151322000052","019011112586793",0.00,11.70,0,297.57,303.88,0.0,0.0,0.000,186500.0,186500.0,15189,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984645,28002.00
07/10/2014 05:30,2,0.000,ALERT,214.41,299.97,59.985,1404984604,"274151322000085","019011112586793",0.00,11.00,0,297.57,303.88,0.0,0.0,0.000,185519.8,185519.8,15147,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984647,28003.00
07/10/2014 05:30,2,0.000,ALERT,214.41,299.67,60.017,1404984604,"274151322000087","019011112586793",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,177489.5,177489.5,15191,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404984649,28004.00
07/10/2014 05:30,2,0.000,ALERT,213.96,300.57,59.975,1404984604,"274151322000088","019011112586793",0.00,12.00,0,297.57,303.28,0.0,0.0,0.000,179984.7,179984.7,15169,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984650,28005.00
07/10/2014 05:30,2,0.000,ALERT,214.19,301.47,60.049,1404984604,"274151322000095","019011112586793",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,190318.5,190318.5,15217,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984652,28006.00
07/10/2014 05:30,2,0.000,ALERT,214.87,299.97,60.001,1404984604,"274151322000068","019011112586793",0.00,12.30,0,297.26,302.68,0.0,0.0,0.000,126086.2,126086.2,15625,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984654,28007.00
07/10/2014 05:30,2,0.000,ALERT,214.19,300.87,60.012,1404984604,"274151322000054","019011112586793",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,183790.3,183790.3,15297,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404984656,28008.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28009.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28010.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28011.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28012.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28013.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28014.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28015.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28016.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28017.00
07/10/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404984604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404985473,28018.00
07/10/2014 05:45,2,0.000,ALERT,214.19,301.17,60.001,1404985504,"274151322000083","019011112586793",0.00,11.00,0,297.87,305.68,0.0,0.0,0.000,185937.3,185937.3,15253,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985538,28019.00
07/10/2014 05:45,2,0.000,ALERT,214.64,300.57,60.001,1404985504,"274151322000076","019011112586793",0.00,11.70,0,297.57,305.98,0.0,0.0,0.000,192155.5,192155.5,15229,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985540,28020.00
07/10/2014 05:45,2,0.000,ALERT,213.96,300.27,60.001,1404985504,"274151322000094","019011112586793",0.00,10.70,0,297.26,305.38,0.0,0.0,0.000,128043.7,128043.7,15580,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985542,28021.00
07/10/2014 05:45,2,0.000,ALERT,213.96,301.17,60.006,1404985504,"274151322000052","019011112586793",0.00,11.70,0,297.57,305.68,0.0,0.0,0.000,186500.0,186500.0,15191,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404985544,28022.00
07/10/2014 05:45,2,0.000,ALERT,213.96,300.27,60.001,1404985504,"274151322000085","019011112586793",0.00,11.00,0,297.57,305.98,0.0,0.0,0.000,185519.8,185519.8,15149,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985546,28023.00
07/10/2014 05:45,2,0.000,ALERT,214.19,300.27,60.012,1404985504,"274151322000087","019011112586793",0.00,11.30,0,296.96,304.78,0.0,0.0,0.000,177489.5,177489.5,15193,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985548,28024.00
07/10/2014 05:45,2,0.000,ALERT,213.51,300.87,60.001,1404985504,"274151322000088","019011112586793",0.00,11.70,0,297.57,305.08,0.0,0.0,0.000,179984.7,179984.7,15171,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985550,28025.00
07/10/2014 05:45,2,0.000,ALERT,213.96,301.47,60.017,1404985504,"274151322000095","019011112586793",0.00,10.70,0,298.47,306.58,0.0,0.0,0.000,190318.5,190318.5,15219,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985552,28026.00
07/10/2014 05:45,2,0.000,ALERT,214.64,299.97,60.001,1404985504,"274151322000068","019011112586793",0.00,12.30,0,297.26,304.78,0.0,0.0,0.000,126086.2,126086.2,15627,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404985554,28027.00
