ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 05:45,2,0.000,ALERT,213.96,301.17,59.990,1404985504,"274151322000054","019011112586793",0.00,12.00,0,297.57,305.68,0.0,0.0,0.000,183790.3,183790.3,15299,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404985555,28028.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28029.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28030.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28031.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28032.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28033.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28034.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28035.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28036.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28037.00
07/10/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404985504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404986373,28038.00
07/10/2014 06:00,2,0.000,ALERT,214.19,300.87,59.996,1404986404,"274151322000083","019011112586793",0.00,11.00,0,298.17,303.88,0.0,0.0,0.000,185937.3,185937.3,15255,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986439,28039.00
07/10/2014 06:00,2,0.000,ALERT,214.87,301.17,59.996,1404986404,"274151322000076","019011112586793",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,192155.5,192155.5,15231,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986441,28040.00
07/10/2014 06:00,2,0.000,ALERT,213.96,300.27,59.996,1404986404,"274151322000094","019011112586793",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,128043.7,128043.7,15582,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986442,28041.00
07/10/2014 06:00,2,0.000,ALERT,213.96,300.57,59.996,1404986404,"274151322000052","019011112586793",0.00,11.70,0,297.57,303.88,0.0,0.0,0.000,186500.0,186500.0,15193,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986444,28042.00
07/10/2014 06:00,2,0.000,ALERT,214.19,301.17,59.996,1404986404,"274151322000085","019011112586793",0.00,11.00,0,297.87,304.18,0.0,0.0,0.000,185519.8,185519.8,15151,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986446,28043.00
07/10/2014 06:00,2,0.000,ALERT,213.96,299.67,59.969,1404986404,"274151322000087","019011112586793",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,177489.5,177489.5,15195,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986448,28044.00
07/10/2014 06:00,2,0.000,ALERT,213.96,300.27,60.017,1404986404,"274151322000088","019011112586793",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,179984.7,179984.7,15173,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986450,28045.00
07/10/2014 06:00,2,0.000,ALERT,214.19,301.77,59.996,1404986404,"274151322000095","019011112586793",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,190318.5,190318.5,15221,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404986452,28046.00
07/10/2014 06:00,2,0.000,ALERT,214.87,299.97,60.006,1404986404,"274151322000068","019011112586793",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,126086.2,126086.2,15629,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986453,28047.00
07/10/2014 06:00,2,0.000,ALERT,214.19,300.57,60.017,1404986404,"274151322000054","019011112586793",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,183790.3,183790.3,15301,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404986455,28048.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28049.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28050.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28051.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28052.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28053.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28054.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28055.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28056.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28057.00
07/10/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404986404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404987272,28058.00
07/10/2014 06:15,2,0.055,ALERT,213.96,299.37,60.033,1404987304,"274151322000083","019011112586793",18.59,11.00,0,297.26,303.28,1.1,0.0,0.000,185937.3,185937.3,15257,0,0,0,L,1151911521,1,122.01,123.59,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1404987340,28059.00
07/10/2014 06:15,2,0.055,ALERT,213.96,299.07,60.049,1404987304,"274151322000076","019011112586793",18.91,12.00,0,296.66,302.68,1.1,0.0,0.000,192155.5,192155.5,15233,0,0,0,L,1151911521,1,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1404987341,28060.00
07/10/2014 06:15,2,0.000,ALERT,213.51,298.17,59.990,1404987304,"274151322000094","019011112586793",39.56,11.00,0,296.96,380.22,0.0,0.0,0.000,128043.7,128043.7,15584,0,0,0,L,1151911521,1,121.78,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1404987343,28061.00
07/10/2014 06:15,2,0.080,ALERT,213.29,298.77,60.017,1404987304,"274151322000052","019011112586793",18.92,11.70,0,296.96,303.28,1.6,0.0,0.000,186500.0,186500.0,15195,0,0,0,L,1151911521,1,121.78,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1404987345,28062.00
07/10/2014 06:15,2,0.055,ALERT,213.51,298.77,59.990,1404987304,"274151322000085","019011112586793",19.68,11.30,0,296.96,302.37,1.1,0.0,0.000,185519.8,185519.8,15153,0,0,0,L,1151911521,1,122.68,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1404987347,28063.00
07/10/2014 06:15,2,0.066,ALERT,213.51,298.47,60.022,1404987304,"274151322000087","019011112586793",17.31,11.30,0,296.06,302.37,1.2,0.0,0.000,177489.5,177489.5,15197,0,0,0,L,1151911521,1,122.23,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1404987349,28064.00
07/10/2014 06:15,2,0.043,ALERT,213.06,298.77,60.022,1404987304,"274151322000088","019011112586793",18.89,12.00,0,296.96,302.68,0.8,0.0,0.000,179984.7,179984.7,15175,0,0,0,L,1151911521,1,122.46,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1404987351,28065.00
07/10/2014 06:15,2,0.047,ALERT,213.29,299.97,60.028,1404987304,"274151322000095","019011112586793",18.65,10.70,0,298.17,303.58,0.9,0.0,0.000,190318.5,190318.5,15223,0,0,0,L,1151911521,1,122.23,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1404987353,28066.00
07/10/2014 06:15,2,0.008,ALERT,213.74,317.70,60.049,1404987304,"274151322000068","019011112586793",39.86,12.70,0,296.06,380.22,0.0,0.0,0.000,126086.2,126086.2,15631,0,0,0,L,1151911521,1,122.23,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1404987355,28067.00
07/10/2014 06:15,2,0.053,ALERT,213.29,298.77,60.028,1404987304,"274151322000054","019011112586793",19.48,12.30,0,297.26,303.28,1.0,0.0,0.000,183790.3,183790.3,15303,0,0,0,L,1151911521,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1404987356,28068.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28069.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28070.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28071.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28072.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28073.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28074.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28075.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28076.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28077.00
07/10/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404987304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988174,28078.00
07/10/2014 06:30,2,0.117,ACTIVE,213.29,337.54,60.006,1404988204,"274151322000083","019011112586793",26.96,12.30,0,296.96,356.18,3.2,1.2,0.009,185937.4,185937.4,15259,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988238,28079.00
07/10/2014 06:30,2,0.121,ACTIVE,213.74,338.44,60.012,1404988204,"274151322000076","019011112586793",27.10,13.30,0,296.66,348.66,3.3,1.3,0.013,192155.6,192155.6,15235,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988239,28080.00
07/10/2014 06:30,2,0.062,ALERT,213.06,337.24,60.017,1404988204,"274151322000094","019011112586793",28.57,11.70,0,296.66,397.66,1.8,0.0,0.000,128043.7,128043.7,15586,0,0,0,L,1151911521,1,121.78,123.14,0002,9,0,0,0,0,0,0,196,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1404988241,28081.00
07/10/2014 06:30,2,0.145,ACTIVE,213.06,338.44,60.012,1404988204,"274151322000052","019011112586793",26.76,13.00,0,296.66,347.76,4.0,1.9,0.018,186500.2,186500.2,15197,0,0,0,L,1151911521,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988242,28082.00
07/10/2014 06:30,2,0.123,ACTIVE,213.51,337.54,60.012,1404988204,"274151322000085","019011112586793",26.24,12.70,0,296.66,342.65,3.3,1.3,0.009,185519.9,185519.9,15155,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988243,28083.00
07/10/2014 06:30,2,0.131,ACTIVE,213.29,337.24,60.006,1404988204,"274151322000087","019011112586793",25.62,12.30,0,296.06,346.56,3.4,1.3,0.004,177489.6,177489.6,15199,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988244,28084.00
07/10/2014 06:30,2,0.107,ACTIVE,212.61,337.24,60.012,1404988204,"274151322000088","019011112586793",25.60,13.00,0,296.66,346.86,2.8,0.8,0.009,179984.7,179984.7,15177,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988245,28085.00
07/10/2014 06:30,2,0.109,ACTIVE,213.29,337.24,60.006,1404988204,"274151322000095","019011112586793",26.30,12.00,0,297.57,346.56,3.0,0.9,0.009,190318.6,190318.6,15225,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988246,28086.00
07/10/2014 06:30,2,0.080,ALERT,213.74,338.14,60.012,1404988204,"274151322000068","019011112586793",28.82,13.30,0,296.06,402.77,2.4,0.3,0.000,126086.2,126086.2,15633,0,0,0,L,1151911521,1,122.46,123.36,0002,12,0,0,0,0,0,0,199,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1404988248,28087.00
07/10/2014 06:30,2,0.119,ACTIVE,213.06,336.64,60.006,1404988204,"274151322000054","019011112586793",26.26,13.70,0,296.66,348.36,3.2,1.2,0.009,183790.3,183790.3,15305,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404988249,28088.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989064,28089.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28090.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,13866.5,13866.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28091.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,14924.199999988,14924.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28092.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,19324.300000012,19324.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28093.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,18255.7,18255.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28094.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,19076.399999988,19076.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28095.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,16278.500000001,16278.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28096.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28097.00
07/10/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404988204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,16427.699999988,16427.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989065,28098.00
07/10/2014 06:45,2,0.174,ACTIVE,212.83,335.74,60.022,1404989104,"274151322000083","019011112586793",26.66,13.70,0,315.60,354.37,4.8,2.7,0.004,185937.9,185937.9,15260,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989137,28099.00
07/10/2014 06:45,2,0.174,ACTIVE,213.51,336.94,60.038,1404989104,"274151322000076","019011112586793",27.81,14.70,0,321.31,351.07,4.9,2.8,0.027,192156.2,192156.2,15236,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989138,28100.00
07/10/2014 06:45,2,0.100,ACTIVE,213.06,335.74,60.043,1404989104,"274151322000094","019011112586793",29.90,13.00,0,296.66,402.16,3.1,1.1,0.004,128043.8,128043.8,15588,0,0,0,L,1151911521,1,121.55,122.91,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989139,28101.00
07/10/2014 06:45,2,0.197,ACTIVE,212.38,335.44,60.022,1404989104,"274151322000052","019011112586793",27.55,14.70,0,320.71,350.17,5.5,3.4,0.009,186500.9,186500.9,15198,0,0,0,L,1151911521,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989140,28102.00
07/10/2014 06:45,2,0.180,ACTIVE,212.83,335.74,60.028,1404989104,"274151322000085","019011112586793",27.08,13.70,0,323.72,348.66,5.0,2.9,0.013,185520.5,185520.5,15156,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989141,28103.00
07/10/2014 06:45,2,0.184,ACTIVE,212.83,334.84,60.022,1404989104,"274151322000087","019011112586793",26.24,13.70,0,315.90,354.07,4.9,2.8,0.004,177490.2,177490.2,15200,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989142,28104.00
07/10/2014 06:45,2,0.162,ACTIVE,212.16,335.44,60.028,1404989104,"274151322000088","019011112586793",26.16,14.70,0,320.71,349.86,4.3,2.2,0.009,179985.1,179985.1,15178,0,0,0,L,1151911521,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989143,28105.00
07/10/2014 06:45,2,0.164,ACTIVE,212.83,335.74,60.033,1404989104,"274151322000095","019011112586793",26.74,13.30,0,315.00,354.37,4.5,2.4,0.013,190319.0,190319.0,15226,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989144,28106.00
07/10/2014 06:45,2,0.119,ACTIVE,213.51,336.94,60.001,1404989104,"274151322000068","019011112586793",30.06,15.00,0,296.36,402.16,3.6,1.6,0.009,126086.5,126086.5,15635,0,0,0,L,1151911521,1,122.01,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989145,28107.00
07/10/2014 06:45,2,0.178,ACTIVE,212.83,335.44,60.022,1404989104,"274151322000054","019011112586793",26.94,15.00,0,322.21,348.36,4.8,2.7,0.018,183790.9,183790.9,15306,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989146,28108.00
07/10/2014 06:45,1,0.020,ACTIVE_NO_POWER,212.5,406.03,60.03,1404989104,"033051125000150","019011112586793",43.52,11,0.000,302.09,439.77,0.9,0.0,0.000,18255.7,18255.7,48,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989168,28109.00
07/10/2014 06:45,1,0.000,ALERT,212.5,383.04,60.07,1404989104,"033051125000118","019011112586793",43.60,11,0.000,381.69,383.38,0.0,0.0,0.000,19324.300000012,19324.400000036,59,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989200,28110.00
07/10/2014 06:45,1,0.011,ALERT,213.3,302.75,60.03,1404989104,"040051121000195","019011112586793",27.76,11,0.000,298.53,305.42,0.3,0.0,0.000,16278.500000001,16278.500000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989651,28111.00
07/10/2014 06:45,1,0.047,ALERT,213.1,299.48,60.03,1404989104,"040051121000097","019011112586793",29.19,11,0.000,298.28,305.29,1.3,0.0,0.000,16427.699999988,16427.699999988,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989675,28112.00
07/10/2014 06:45,1,0.013,ALERT,213.0,365.41,60.00,1404989104,"033051125000135","019011112586793",38.99,12,0.000,363.96,365.83,0.5,0.0,0.000,13866.5,13866.799999952,78,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989798,28113.00
07/10/2014 06:45,1,0.052,ALERT,212.1,299.46,60.00,1404989104,"040051121000185","019011112586793",27.60,11,0.000,298.73,305.36,1.4,0.0,0.000,19076.399999988,19076.399999988,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989826,28114.00
07/10/2014 06:45,1,0.058,ALERT,215.1,300.84,60.00,1404989104,"040051121000068","019011112586793",26.10,10,0.000,298.21,306.89,1.5,0.0,0.000,14924.199999988,14924.199999988,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404989884,28115.00
07/10/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404989104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,15952.8,15952.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989965,28116.00
07/10/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404989104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,16185.800000011,16185.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989965,28117.00
07/10/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404989104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,14711.300000012,14711.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404989965,28118.00
07/10/2014 07:00,1,0.012,ACTIVE_NO_POWER,214.4,395.22,60.07,1404990004,"033051125000135","019011112586793",38.94,13,0.000,394.80,396.61,0.4,0.0,0.000,13866.799999952,13866.799999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990020,28119.00
07/10/2014 07:00,1,0.000,ACTIVE_NO_POWER,214.5,359.46,60.07,1404990004,"033051125000118","019011112586793",43.85,13,0.000,358.83,361.12,0.0,0.0,0.000,19324.400000036,19324.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990026,28120.00
07/10/2014 07:00,1,0.019,ACTIVE_NO_POWER,214.4,397.75,60.03,1404990004,"033051125000150","019011112586793",43.81,13,0.000,396.46,398.09,0.8,0.0,0.000,18255.7,18255.9,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990029,28121.00
07/10/2014 07:00,1,0.051,ACTIVE_NO_POWER,214.0,301.47,60.07,1404990004,"040051121000185","019011112586793",27.55,11,0.000,298.36,308.28,1.4,0.0,0.000,19076.399999988,19076.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990030,28122.00
07/10/2014 07:00,2,0.225,ACTIVE,213.96,339.04,60.033,1404990004,"274151322000083","019011112586793",27.21,14.70,0,332.73,342.65,6.2,4.1,0.027,185938.8,185938.8,15261,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990034,28123.00
07/10/2014 07:00,2,0.223,ACTIVE,214.64,339.65,60.028,1404990004,"274151322000076","019011112586793",27.93,15.80,0,334.24,344.15,6.3,4.2,0.031,192157.1,192157.1,15237,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990035,28124.00
07/10/2014 07:00,2,0.137,ACTIVE,213.96,338.44,60.033,1404990004,"274151322000094","019011112586793",30.81,14.30,0,333.63,342.35,4.3,2.2,0.022,128044.3,128044.3,15589,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990036,28125.00
07/10/2014 07:00,2,0.250,ACTIVE,213.74,338.44,60.038,1404990004,"274151322000052","019011112586793",27.33,15.50,0,332.73,343.55,7.0,4.8,0.031,186502.0,186502.0,15199,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990037,28126.00
07/10/2014 07:00,2,0.225,ACTIVE,213.74,339.95,60.033,1404990004,"274151322000085","019011112586793",27.81,14.70,0,333.63,344.76,6.3,4.2,0.031,185521.5,185521.5,15157,0,0,0,L,1151911521,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990038,28127.00
07/10/2014 07:00,2,0.229,ACTIVE,213.74,338.44,60.033,1404990004,"274151322000087","019011112586793",27.43,14.70,0,333.03,343.85,6.4,4.2,0.031,177491.2,177491.2,15201,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990039,28128.00
07/10/2014 07:00,2,0.213,ACTIVE,213.51,338.74,60.028,1404990004,"274151322000088","019011112586793",26.70,15.50,0,332.73,342.65,5.7,3.6,0.027,179985.9,179985.9,15179,0,0,0,L,1151911521,1,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990040,28129.00
07/10/2014 07:00,2,0.213,ACTIVE,213.96,338.74,60.043,1404990004,"274151322000095","019011112586793",27.31,14.70,0,333.33,342.05,5.9,3.8,0.027,190319.9,190319.9,15227,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990041,28130.00
07/10/2014 07:00,2,0.152,ACTIVE,214.64,339.04,60.033,1404990004,"274151322000068","019011112586793",31.17,16.00,0,334.24,342.95,4.8,2.8,0.018,126087.1,126087.1,15636,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990042,28131.00
07/10/2014 07:00,2,0.229,ACTIVE,213.74,338.44,60.033,1404990004,"274151322000054","019011112586793",27.27,16.00,0,332.43,342.95,6.3,4.1,0.031,183791.8,183791.8,15307,0,0,0,L,1151911521,1,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990043,28132.00
07/10/2014 07:00,1,0.046,ALERT,214.6,370.54,60.07,1404990004,"040051121000097","019011112586793",29.20,12,0.000,369.95,388.50,1.3,0.0,0.000,16427.699999988,16427.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990056,28133.00
07/10/2014 07:00,1,0.011,ALERT,214.9,384.35,60.07,1404990004,"040051121000195","019011112586793",27.82,11,0.000,383.61,398.22,0.3,0.0,0.000,16278.500000001,16278.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990062,28134.00
07/10/2014 07:00,1,0.058,ALERT,214.8,301.61,60.03,1404990004,"040051121000068","019011112586793",26.17,10,0.000,301.08,307.09,1.5,0.0,0.000,14924.199999988,14924.199999988,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990102,28135.00
07/10/2014 07:00,1,0.022,ACTIVE_NO_POWER,214.1,409.28,60.00,1404990004,"033051125000132","019011112586793",39.21,12,0.000,300.93,440.32,0.8,0.0,0.000,15952.8,15953.2,90,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990113,28136.00
07/10/2014 07:00,1,0.131,ALERT,214.4,304.84,60.03,1404990004,"040051121000095","019011112586793",25.87,11,0.000,300.24,306.48,3.3,0.0,0.000,14711.300000012,14711.300000012,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990130,28137.00
07/10/2014 07:00,1,0.077,ALERT,214.0,301.96,60.03,1404990004,"040051121000116","019011112586793",29.03,11,0.000,301.80,307.73,2.2,0.0,0.000,16185.800000011,16185.800000011,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990139,28138.00
07/10/2014 07:15,1,0.131,ACTIVE_NO_POWER,213.0,428.96,60.00,1404990904,"040051121000095","019011112586793",26.64,13,0.000,298.90,438.63,3.4,0.0,0.000,14711.300000012,14711.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990910,28139.00
07/10/2014 07:15,1,0.189,ACTIVE,213.1,341.98,60.03,1404990904,"033051125000132","019011112586793",35.49,13,0.132,321.07,440.71,6.6,12.3,0.014,15953.2,15953.9,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990911,28140.00
07/10/2014 07:15,1,0.150,ACTIVE_NO_POWER,213.2,422.74,60.03,1404990904,"033051125000135","019011112586793",34.56,14,0.000,320.20,441.10,5.1,0.0,0.063,13866.799999952,13867.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990912,28141.00
07/10/2014 07:15,1,0.060,ACTIVE_NO_POWER,212.9,421.24,60.03,1404990904,"040051121000068","019011112586793",27.07,11,0.000,414.01,422.13,1.6,0.0,0.000,14924.199999988,14924.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990918,28142.00
07/10/2014 07:15,1,0.210,ACTIVE,213.4,352.43,60.03,1404990904,"033051125000118","019011112586793",38.37,14,0.147,317.50,445.29,8.0,12.6,0.015,19324.699999988,19325.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990919,28143.00
07/10/2014 07:15,1,0.231,ACTIVE,212.8,339.78,60.03,1404990904,"033051125000150","019011112586793",39.28,14,0.132,313.50,443.83,9.0,11.0,0.038,18255.9,18256.8,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990920,28144.00
07/10/2014 07:15,1,0.012,ACTIVE_NO_POWER,213.1,378.84,60.03,1404990904,"040051121000195","019011112586793",28.79,11,0.000,366.01,379.58,0.3,0.0,0.000,16278.500000001,16278.500000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990926,28145.00
07/10/2014 07:15,2,0.316,ACTIVE,212.83,337.24,60.017,1404990904,"274151322000083","019011112586793",27.81,15.50,0,331.53,342.65,8.9,6.7,0.044,185940.1,185940.1,15262,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990927,28146.00
07/10/2014 07:15,2,0.318,ACTIVE,213.29,337.24,60.017,1404990904,"274151322000076","019011112586793",28.84,16.70,0,333.03,342.65,9.3,7.0,0.049,192158.5,192158.5,15238,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990928,28147.00
07/10/2014 07:15,2,0.199,ACTIVE,212.61,403.07,60.012,1404990904,"274151322000094","019011112586793",38.07,15.80,0,335.14,406.07,7.7,5.5,0.040,128045.2,128045.2,15590,0,0,0,L,1151911521,1,121.55,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990928,28148.00
07/10/2014 07:15,2,0.344,ACTIVE,212.83,335.14,60.006,1404990904,"274151322000052","019011112586793",30.28,16.70,0,331.23,342.95,10.6,8.3,0.044,186503.6,186503.6,15200,0,0,0,L,1151911521,1,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990929,28149.00
07/10/2014 07:15,2,0.328,ACTIVE,213.29,337.54,60.012,1404990904,"274151322000085","019011112586793",29.50,15.50,0,333.03,342.65,9.8,7.6,0.049,185522.9,185522.9,15158,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990931,28150.00
07/10/2014 07:15,2,0.320,ACTIVE,212.83,338.44,60.006,1404990904,"274151322000087","019011112586793",28.67,15.50,0,332.13,342.95,9.3,7.1,0.049,177492.5,177492.5,15202,0,0,0,L,1151911521,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990932,28151.00
07/10/2014 07:15,2,0.309,ACTIVE,212.61,335.74,60.028,1404990904,"274151322000088","019011112586793",29.04,16.30,0,331.83,342.35,9.1,6.8,0.044,179987.2,179987.2,15180,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990933,28152.00
07/10/2014 07:15,2,0.297,ACTIVE,213.06,337.24,60.012,1404990904,"274151322000095","019011112586793",27.71,15.50,0,332.13,342.05,8.3,6.1,0.044,190321.1,190321.1,15228,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990934,28153.00
07/10/2014 07:15,2,0.209,ACTIVE,213.29,406.07,60.012,1404990904,"274151322000068","019011112586793",38.21,18.00,0,335.44,408.18,8.1,5.9,0.035,126088.2,126088.2,15637,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990935,28154.00
07/10/2014 07:15,2,0.318,ACTIVE,212.61,335.74,60.001,1404990904,"274151322000054","019011112586793",29.54,17.00,0,331.23,342.35,9.5,7.3,0.044,183793.2,183793.2,15308,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404990936,28155.00
07/10/2014 07:15,1,0.046,ALERT,213.1,399.35,60.03,1404990904,"040051121000097","019011112586793",29.94,13,0.000,398.87,415.55,1.3,0.0,0.000,16427.699999988,16427.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990939,28156.00
07/10/2014 07:15,1,0.077,ALERT,213.0,381.50,60.00,1404990904,"040051121000116","019011112586793",29.66,11,0.000,381.20,394.50,2.2,0.0,0.000,16185.800000011,16185.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990942,28157.00
07/10/2014 07:15,1,0.051,ALERT,213.0,336.18,60.03,1404990904,"040051121000185","019011112586793",28.50,12,0.000,335.65,344.56,1.4,0.0,0.000,19076.399999988,19076.399999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404990945,28158.00
07/10/2014 07:30,1,0.446,ACTIVE,213.2,350.72,60.03,1404991805,"040051121000097","019011112586793",26.72,15,0.135,298.40,443.96,11.8,12.2,0.039,16427.699999988,16428.699999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991807,28159.00
07/10/2014 07:30,1,0.546,ACTIVE,212.9,364.94,60.03,1404991805,"040051121000095","019011112586793",22.73,15,0.138,311.14,438.06,12.3,12.6,0.004,14711.300000012,14712.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991808,28160.00
07/10/2014 07:30,1,0.338,ACTIVE,213.5,375.35,60.03,1404991805,"033051125000132","019011112586793",35.24,14,0.148,319.20,441.08,11.8,14.7,0.006,15953.9,15955.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991810,28161.00
07/10/2014 07:30,1,0.188,ACTIVE_NO_POWER,213.4,420.52,60.03,1404991805,"033051125000135","019011112586793",36.56,15,0.000,318.68,443.01,6.8,0.0,0.000,13867.199999988,13868.099999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991811,28162.00
07/10/2014 07:30,1,0.489,ACTIVE_NO_POWER,213.5,418.14,60.03,1404991805,"040051121000116","019011112586793",26.27,13,0.000,291.26,440.23,12.8,0.0,0.000,16185.800000011,16186.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991812,28163.00
07/10/2014 07:30,1,0.498,ACTIVE,213.8,363.51,60.00,1404991805,"040051121000068","019011112586793",23.25,13,0.130,316.88,440.17,11.5,10.5,0.009,14924.199999988,14925.300000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991814,28164.00
07/10/2014 07:30,1,0.381,ACTIVE,213.2,394.22,60.03,1404991805,"033051125000118","019011112586793",39.53,15,0.149,317.68,445.71,15.0,15.1,0.006,19325.699999988,19327.800000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991815,28165.00
07/10/2014 07:30,1,0.391,ACTIVE,213.9,352.27,60.03,1404991805,"033051125000150","019011112586793",40.03,15,0.154,312.53,444.31,15.6,15.5,0.080,18256.8,18259.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991816,28166.00
07/10/2014 07:30,1,0.277,ACTIVE,213.3,342.36,60.03,1404991805,"040051121000185","019011112586793",27.14,15,0.138,298.18,439.92,7.4,10.7,0.026,19076.399999988,19076.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991817,28167.00
07/10/2014 07:30,1,0.273,ACTIVE_NO_POWER,213.1,430.65,60.03,1404991805,"040051121000195","019011112586793",25.63,14,0.000,318.09,442.01,6.8,0.0,0.000,16278.500000001,16279.200000001,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991819,28168.00
07/10/2014 07:30,2,0.557,ACTIVE,213.29,339.34,60.017,1404991805,"274151322000083","019011112586793",29.84,16.30,0,331.53,345.96,16.8,14.3,0.106,185942.6,185942.6,15263,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991820,28169.00
07/10/2014 07:30,2,0.506,ACTIVE,214.19,342.05,60.028,1404991805,"274151322000076","019011112586793",30.08,17.50,0,332.13,346.26,15.4,13.0,0.097,192160.9,192160.9,15239,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991821,28170.00
07/10/2014 07:30,2,0.229,ACTIVE,213.29,451.46,60.022,1404991805,"274151322000094","019011112586793",43.12,18.00,0,333.63,454.46,10.2,7.9,0.049,128047.0,128047.0,15591,0,0,0,L,1151911521,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991821,28171.00
07/10/2014 07:30,2,0.660,ACTIVE,213.06,343.55,60.049,1404991805,"274151322000052","019011112586793",30.00,17.50,0,330.03,347.76,20.1,17.5,0.115,186506.8,186506.8,15201,0,0,0,L,1151911521,1,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991822,28172.00
07/10/2014 07:30,2,0.621,ACTIVE,213.29,342.05,60.012,1404991805,"274151322000085","019011112586793",29.96,16.30,0,331.83,346.86,18.9,16.3,0.124,185525.8,185525.8,15159,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991823,28173.00
07/10/2014 07:30,2,0.549,ACTIVE,213.29,342.65,60.022,1404991805,"274151322000087","019011112586793",29.48,16.30,0,330.93,345.96,16.4,13.9,0.093,177495.1,177495.1,15203,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991825,28174.00
07/10/2014 07:30,2,0.594,ACTIVE,213.06,340.55,60.017,1404991805,"274151322000088","019011112586793",29.62,17.30,0,330.93,346.86,17.8,15.3,0.110,179989.9,179989.9,15181,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991826,28175.00
07/10/2014 07:30,2,0.434,ACTIVE,213.29,337.84,60.017,1404991805,"274151322000095","019011112586793",29.78,16.30,0,331.23,343.85,13.1,10.7,0.071,190323.1,190323.1,15229,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991827,28176.00
07/10/2014 07:30,2,0.330,ACTIVE,213.96,433.12,60.022,1404991805,"274151322000068","019011112586793",41.05,20.00,0,334.24,437.63,13.7,11.3,0.071,126090.2,126090.2,15638,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991828,28177.00
07/10/2014 07:30,2,0.586,ACTIVE,213.06,342.05,60.017,1404991805,"274151322000054","019011112586793",30.06,17.80,0,330.63,346.56,17.9,15.4,0.106,183796.0,183796.0,15309,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404991828,28178.00
07/10/2014 07:45,1,0.708,ACTIVE,213.7,331.39,60.00,1404992704,"040051121000097","019011112586793",26.89,17,0.168,315.14,440.96,18.9,22.5,0.238,16428.699999988,16431.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992707,28179.00
