ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 07:45,1,0.818,ACTIVE,213.1,370.43,60.03,1404992704,"040051121000095","019011112586793",23.42,16,0.168,313.30,437.58,19.0,22.3,0.169,14712.300000012,14714.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992708,28180.00
07/10/2014 07:45,1,0.525,ACTIVE,213.1,380.72,60.03,1404992704,"033051125000132","019011112586793",35.58,15,0.148,316.71,441.21,18.6,15.6,0.133,15955.4,15958.2,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992709,28181.00
07/10/2014 07:45,1,0.382,ACTIVE,213.1,405.18,60.03,1404992704,"033051125000135","019011112586793",37.65,17,0.134,318.61,442.75,14.3,14.4,0.001,13868.099999964,13870,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992711,28182.00
07/10/2014 07:45,1,0.750,ACTIVE,213.1,420.14,60.03,1404992704,"040051121000116","019011112586793",26.47,15,0.146,310.43,439.07,19.7,15.5,0.016,16186.800000011,16189.700000047,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992713,28183.00
07/10/2014 07:45,1,0.787,ACTIVE,213.2,414.53,60.00,1404992704,"040051121000068","019011112586793",23.72,15,0.146,315.83,440.09,18.5,14.8,0.002,14925.300000012,14928.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992714,28184.00
07/10/2014 07:45,1,0.595,ACTIVE,213.0,359.83,60.03,1404992704,"033051125000118","019011112586793",39.93,17,0.179,317.28,447.10,23.6,11.6,0.218,19327.800000012,19331.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992715,28185.00
07/10/2014 07:45,1,0.602,ACTIVE,213.2,324.08,60.00,1404992704,"033051125000150","019011112586793",39.98,17,0.196,313.89,442.35,23.9,29.0,0.263,18259.1,18263,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992716,28186.00
07/10/2014 07:45,1,0.336,ACTIVE_NO_POWER,213.3,408.08,60.00,1404992704,"040051121000185","019011112586793",26.05,16,0.000,315.43,441.60,8.6,0.0,0.000,19076.7,19077.600000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992718,28187.00
07/10/2014 07:45,1,0.569,ACTIVE,213.4,371.02,60.00,1404992704,"040051121000195","019011112586793",26.63,15,0.138,316.69,443.59,15.0,14.7,0.021,16279.200000001,16281.200000001,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992719,28188.00
07/10/2014 07:45,2,0.904,ACTIVE,214.41,342.95,60.001,1404992704,"274151322000083","019011112586793",29.60,17.80,0,331.83,353.17,27.2,24.3,0.186,185947.4,185947.4,15264,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992720,28189.00
07/10/2014 07:45,2,0.826,ACTIVE,215.32,342.35,60.001,1404992704,"274151322000076","019011112586793",30.43,18.70,0,332.43,352.57,25.5,22.7,0.168,192165.3,192165.3,15240,0,0,0,L,1151911521,1,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992721,28190.00
07/10/2014 07:45,2,0.568,ACTIVE,214.64,415.39,59.996,1404992704,"274151322000094","019011112586793",39.12,19.50,0,405.47,468.89,22.5,19.8,0.141,128050.1,128050.1,15592,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992722,28191.00
07/10/2014 07:45,2,0.992,ACTIVE,214.41,342.65,59.990,1404992704,"274151322000052","019011112586793",29.58,19.00,0,330.63,354.37,29.7,26.7,0.199,186512.3,186512.3,15202,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992723,28192.00
07/10/2014 07:45,2,0.969,ACTIVE,214.87,344.15,60.017,1404992704,"274151322000085","019011112586793",29.62,17.80,0,331.53,354.07,29.1,26.1,0.190,185531.0,185531.0,15160,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992724,28193.00
07/10/2014 07:45,2,0.855,ACTIVE,214.64,342.05,59.996,1404992704,"274151322000087","019011112586793",29.56,17.50,0,331.53,353.17,25.6,22.8,0.159,177499.6,177499.6,15204,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992725,28194.00
07/10/2014 07:45,2,0.908,ACTIVE,214.19,342.35,59.990,1404992704,"274151322000088","019011112586793",29.50,18.30,0,330.93,353.17,27.1,24.3,0.168,179994.8,179994.8,15182,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992726,28195.00
07/10/2014 07:45,2,0.719,ACTIVE,214.64,343.85,59.990,1404992704,"274151322000095","019011112586793",30.43,17.50,0,331.83,350.17,22.2,19.5,0.133,190326.8,190326.8,15230,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992727,28196.00
07/10/2014 07:45,2,0.533,ACTIVE,215.09,427.41,59.996,1404992704,"274151322000068","019011112586793",40.47,21.80,0,338.14,446.05,21.8,19.1,0.128,126094.0,126094.0,15639,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992728,28197.00
07/10/2014 07:45,2,0.900,ACTIVE,214.41,342.95,59.996,1404992704,"274151322000054","019011112586793",29.82,19.30,0,331.53,353.17,27.2,24.3,0.168,183800.9,183800.9,15310,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404992729,28198.00
07/10/2014 08:00,1,1.046,ACTIVE,214.5,358.76,60.03,1404993604,"040051121000097","019011112586793",27.19,18,0.244,314.57,441.55,28.3,34.5,0.169,16431.600000024,16436.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993606,28199.00
07/10/2014 08:00,1,1.186,ACTIVE,214.1,361.32,60.03,1404993604,"040051121000095","019011112586793",23.39,18,0.221,312.38,438.41,27.6,23.9,0.102,14714.900000036,14719.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993607,28200.00
07/10/2014 08:00,1,0.755,ACTIVE,214.6,404.12,60.00,1404993604,"033051125000132","019011112586793",35.64,17,0.168,315.65,441.74,26.8,22.7,0.033,15958.2,15962.9,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993608,28201.00
07/10/2014 08:00,1,0.633,ACTIVE,214.7,364.19,60.03,1404993604,"033051125000135","019011112586793",37.21,18,0.206,317.59,442.48,23.4,29.8,0.086,13870,13873.699999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993610,28202.00
07/10/2014 08:00,1,1.076,ACTIVE,214.3,419.67,60.03,1404993604,"040051121000116","019011112586793",26.81,17,0.168,311.60,439.85,28.7,15.3,0.080,16189.700000047,16194.600000023,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993611,28203.00
07/10/2014 08:00,1,1.147,ACTIVE,215.1,330.05,60.03,1404993604,"040051121000068","019011112586793",24.04,17,0.205,315.07,441.04,27.4,24.2,0.284,14928.100000024,14932.699999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993612,28204.00
07/10/2014 08:00,1,0.846,ACTIVE,214.9,395.47,60.03,1404993604,"033051125000118","019011112586793",40.31,18,0.200,317.77,444.30,33.9,27.7,0.098,19331.800000012,19338.100000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993614,28205.00
07/10/2014 08:00,1,0.856,ACTIVE,214.4,362.65,60.03,1404993604,"033051125000150","019011112586793",40.15,18,0.203,315.37,444.35,34.2,35.1,0.131,18263,18269.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993615,28206.00
07/10/2014 08:00,1,0.623,ACTIVE,214.6,412.04,60.03,1404993604,"040051121000185","019011112586793",27.78,18,0.152,317.58,442.21,17.2,12.4,0.002,19077.600000036,19079.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993616,28207.00
07/10/2014 08:00,1,0.899,ACTIVE,214.8,387.67,60.03,1404993604,"040051121000195","019011112586793",26.97,18,0.194,317.07,442.45,24.1,20.7,0.037,16281.200000001,16285.100000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993617,28208.00
07/10/2014 08:00,2,1.229,ACTIVE,214.87,345.66,60.006,1404993604,"274151322000083","019011112586793",29.52,19.30,0,335.14,359.18,36.7,33.5,0.252,185954.6,185954.6,15265,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993618,28209.00
07/10/2014 08:00,2,1.242,ACTIVE,215.54,349.26,60.022,1404993604,"274151322000076","019011112586793",30.32,20.70,0,336.34,359.78,38.2,34.9,0.256,192172.4,192172.4,15241,0,0,0,L,1151911521,1,122.91,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993619,28210.00
07/10/2014 08:00,2,0.795,ACTIVE,215.09,422.60,60.006,1404993604,"274151322000094","019011112586793",39.76,21.50,0,334.24,442.74,31.8,28.8,0.208,128056.1,128056.1,15593,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993620,28211.00
07/10/2014 08:00,2,1.299,ACTIVE,215.09,345.36,60.022,1404993604,"274151322000052","019011112586793",29.58,20.70,0,333.93,360.08,38.9,35.6,0.261,186520.0,186520.0,15203,0,0,0,L,1151911521,1,122.23,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993621,28212.00
07/10/2014 08:00,2,1.295,ACTIVE,214.87,351.67,60.012,1404993604,"274151322000085","019011112586793",29.44,19.30,0,335.74,360.08,38.5,35.3,0.256,185538.7,185538.7,15161,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993622,28213.00
07/10/2014 08:00,2,1.186,ACTIVE,215.09,345.66,60.012,1404993604,"274151322000087","019011112586793",29.52,19.30,0,335.44,358.58,35.5,32.3,0.234,177506.4,177506.4,15205,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993623,28214.00
07/10/2014 08:00,2,1.230,ACTIVE,214.64,348.66,60.012,1404993604,"274151322000088","019011112586793",29.44,20.00,0,335.14,359.48,36.7,33.5,0.243,180001.9,180001.9,15183,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993624,28215.00
07/10/2014 08:00,2,1.145,ACTIVE,214.87,343.85,60.022,1404993604,"274151322000095","019011112586793",30.20,19.00,0,335.14,358.58,35.0,31.9,0.225,190333.2,190333.2,15231,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993625,28216.00
07/10/2014 08:00,2,0.789,ACTIVE,215.54,423.81,60.028,1404993604,"274151322000068","019011112586793",39.50,23.50,0,335.74,449.95,31.5,28.5,0.199,126099.8,126099.8,15640,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993626,28217.00
07/10/2014 08:00,2,1.221,ACTIVE,214.87,345.36,60.001,1404993604,"274151322000054","019011112586793",29.78,20.70,0,334.84,359.48,36.9,33.6,0.247,183808.1,183808.1,15311,0,0,0,L,1151911521,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404993627,28218.00
07/10/2014 08:15,1,1.454,ACTIVE,215.2,364.58,60.00,1404994506,"040051121000097","019011112586793",27.09,20,0.252,316.51,443.31,39.2,31.5,0.178,16436.400000036,16443.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994508,28219.00
07/10/2014 08:15,1,1.596,ACTIVE,215.0,341.49,60.03,1404994506,"040051121000095","019011112586793",23.71,20,0.229,312.27,440.46,37.6,29.8,0.250,14719.300000012,14726,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994509,28220.00
07/10/2014 08:15,1,1.013,ACTIVE,215.2,370.33,60.00,1404994506,"033051125000132","019011112586793",36.03,19,0.214,317.39,443.72,36.3,36.1,0.228,15962.9,15969.9,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994511,28221.00
07/10/2014 08:15,1,0.925,ACTIVE,215.2,327.21,60.00,1404994506,"033051125000135","019011112586793",36.40,20,0.215,317.37,443.37,33.5,33.3,0.251,13873.699999988,13879.099999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994512,28222.00
07/10/2014 08:15,1,1.480,ACTIVE,214.7,367.25,60.03,1404994506,"040051121000116","019011112586793",26.82,18,0.234,312.56,441.87,39.5,39.1,0.194,16194.600000023,16201.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994513,28223.00
07/10/2014 08:15,1,1.577,ACTIVE,214.9,392.72,60.00,1404994506,"040051121000068","019011112586793",24.16,19,0.234,316.14,442.98,37.9,29.9,0.125,14932.699999988,14939.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994515,28224.00
07/10/2014 08:15,1,1.149,ACTIVE,215.2,391.09,60.03,1404994506,"033051125000118","019011112586793",40.32,19,0.303,316.95,442.42,46.1,38.2,0.189,19338.100000024,19347.199999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994516,28225.00
07/10/2014 08:15,1,1.154,ACTIVE,215.0,340.70,60.00,1404994506,"033051125000150","019011112586793",40.23,20,0.304,315.71,440.66,46.2,36.3,0.368,18269.3,18278.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994517,28226.00
07/10/2014 08:15,1,0.984,ACTIVE,215.6,394.53,60.00,1404994506,"040051121000185","019011112586793",27.74,19,0.180,316.23,440.90,27.1,18.0,0.040,19079.7,19084.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994518,28227.00
07/10/2014 08:15,1,1.326,ACTIVE,215.4,371.31,60.00,1404994506,"040051121000195","019011112586793",26.89,19,0.218,317.16,443.63,35.4,27.4,0.225,16285.100000001,16291.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994520,28228.00
07/10/2014 08:15,2,1.514,ACTIVE,214.87,354.37,60.012,1404994506,"274151322000083","019011112586793",30.02,21.30,0,333.63,364.89,46.0,42.5,0.318,185964.1,185964.1,15266,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994521,28229.00
07/10/2014 08:15,2,1.729,ACTIVE,215.54,357.98,60.012,1404994506,"274151322000076","019011112586793",30.02,22.50,0,336.04,368.50,52.5,48.7,0.354,192182.9,192182.9,15242,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994521,28230.00
07/10/2014 08:15,2,1.074,ACTIVE,214.87,429.22,60.006,1404994506,"274151322000094","019011112586793",39.86,23.30,0,336.04,457.17,43.8,40.3,0.292,128064.6,128064.6,15594,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994522,28231.00
07/10/2014 08:15,2,1.635,ACTIVE,214.41,353.77,59.980,1404994506,"274151322000052","019011112586793",29.82,22.50,0,334.24,366.40,49.5,45.8,0.336,186530.1,186530.1,15204,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994523,28232.00
07/10/2014 08:15,2,1.619,ACTIVE,214.87,352.57,60.006,1404994506,"274151322000085","019011112586793",29.76,20.70,0,335.44,366.70,48.9,45.3,0.314,185548.7,185548.7,15162,0,0,0,L,1151911521,1,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994524,28233.00
07/10/2014 08:15,2,1.582,ACTIVE,214.87,348.06,60.028,1404994506,"274151322000087","019011112586793",29.40,21.30,0,335.14,367.30,47.1,43.6,0.309,177515.9,177515.9,15206,0,0,0,L,1151911521,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994525,28234.00
07/10/2014 08:15,2,1.609,ACTIVE,214.41,354.67,59.975,1404994506,"274151322000088","019011112586793",29.28,22.00,0,334.24,366.10,47.8,44.2,0.309,180011.6,180011.6,15184,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994526,28235.00
07/10/2014 08:15,2,1.607,ACTIVE,214.41,355.58,60.001,1404994506,"274151322000095","019011112586793",30.36,21.00,0,334.84,366.10,49.4,45.8,0.323,190342.9,190342.9,15232,0,0,0,L,1151911521,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994527,28236.00
07/10/2014 08:15,2,1.045,ACTIVE,215.32,430.12,60.012,1404994506,"274151322000068","019011112586793",40.18,25.50,0,336.94,444.24,42.6,39.2,0.278,126108.3,126108.3,15641,0,0,0,L,1151911521,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994528,28237.00
07/10/2014 08:15,2,1.607,ACTIVE,214.19,358.58,60.006,1404994506,"274151322000054","019011112586793",29.44,22.50,0,335.44,366.40,47.9,44.3,0.331,183817.8,183817.8,15312,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404994529,28238.00
07/10/2014 08:30,1,1.908,ACTIVE,214.4,421.10,60.00,1404995405,"040051121000097","019011112586793",26.74,22,0.302,317.10,445.99,50.7,49.9,0.137,16443.800000012,16453.900000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995407,28239.00
07/10/2014 08:30,1,2.021,ACTIVE,214.6,369.44,60.00,1404995405,"040051121000095","019011112586793",23.91,22,0.306,311.88,442.16,48.0,37.9,0.255,14726,14735.400000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995409,28240.00
07/10/2014 08:30,1,1.293,ACTIVE,214.9,341.70,60.00,1404995405,"033051125000132","019011112586793",35.53,20,0.286,316.70,431.11,45.7,35.8,0.334,15969.9,15979,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995410,28241.00
07/10/2014 08:30,1,1.239,ACTIVE,214.6,336.88,60.00,1404995405,"033051125000135","019011112586793",35.56,22,0.289,318.36,442.92,43.8,46.2,0.349,13879.099999964,13887.799999952,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995412,28242.00
07/10/2014 08:30,1,1.904,ACTIVE,214.4,384.96,60.00,1404995405,"040051121000116","019011112586793",26.71,20,0.324,313.05,441.43,50.6,50.1,0.251,16201.800000011,16211.600000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995413,28243.00
07/10/2014 08:30,1,2.029,ACTIVE,214.7,426.40,60.03,1404995405,"040051121000068","019011112586793",24.14,20,0.291,316.53,444.07,48.7,42.0,0.149,14939.699999988,14949.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995414,28244.00
07/10/2014 08:30,1,1.517,ACTIVE,214.2,398.21,60.03,1404995405,"033051125000118","019011112586793",35.85,21,0.284,304.40,448.27,54.1,40.5,0.267,19347.199999988,19358.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995416,28245.00
07/10/2014 08:30,1,1.529,ACTIVE,214.6,366.12,60.03,1404995405,"033051125000150","019011112586793",35.27,21,0.305,304.18,450.15,53.6,46.3,0.331,18278.4,18290.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995417,28246.00
07/10/2014 08:30,1,1.395,ACTIVE,214.8,342.31,60.00,1404995405,"040051121000185","019011112586793",27.64,21,0.244,315.28,442.77,38.3,39.0,0.268,19084.2,19091.2,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995418,28247.00
07/10/2014 08:30,1,1.747,ACTIVE,214.8,397.69,60.00,1404995405,"040051121000195","019011112586793",26.88,20,0.286,318.38,442.58,46.7,47.5,0.201,16291.500000001,16300.800000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995420,28248.00
07/10/2014 08:30,2,1.941,ACTIVE,214.19,356.48,60.006,1404995405,"274151322000083","019011112586793",29.38,22.80,0,334.54,369.40,57.8,53.9,0.424,185976.0,185976.0,15267,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995420,28249.00
07/10/2014 08:30,2,2.193,ACTIVE,215.09,363.69,60.028,1404995405,"274151322000076","019011112586793",30.26,24.80,0,336.04,373.91,67.2,62.9,0.468,192196.8,192196.8,15243,0,0,0,L,1151911521,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995421,28250.00
07/10/2014 08:30,2,1.398,ACTIVE,214.19,422.90,59.996,1404995405,"274151322000094","019011112586793",38.63,25.00,0,337.54,451.76,55.2,51.4,0.376,128075.8,128075.8,15595,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995422,28251.00
07/10/2014 08:30,2,2.086,ACTIVE,214.19,359.78,59.996,1404995405,"274151322000052","019011112586793",29.40,24.50,0,334.84,371.21,62.2,58.1,0.429,186543.1,186543.1,15205,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995423,28252.00
07/10/2014 08:30,2,2.061,ACTIVE,214.64,357.38,60.006,1404995405,"274151322000085","019011112586793",29.32,22.50,0,336.04,371.21,61.2,57.2,0.424,185561.4,185561.4,15163,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995424,28253.00
07/10/2014 08:30,2,2.012,ACTIVE,214.41,353.17,60.028,1404995405,"274151322000087","019011112586793",29.38,23.30,0,334.84,370.30,59.9,55.9,0.407,177528.2,177528.2,15207,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995425,28254.00
07/10/2014 08:30,2,2.043,ACTIVE,214.19,350.77,60.006,1404995405,"274151322000088","019011112586793",29.16,24.00,0,334.54,371.21,60.4,56.4,0.402,180024.1,180024.1,15185,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995426,28255.00
07/10/2014 08:30,2,2.111,ACTIVE,213.96,361.29,59.996,1404995405,"274151322000095","019011112586793",29.98,23.00,0,334.54,371.81,64.1,59.9,0.424,190356.0,190356.0,15233,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995427,28256.00
07/10/2014 08:30,2,1.379,ACTIVE,215.32,426.21,60.006,1404995405,"274151322000068","019011112586793",39.06,27.50,0,337.54,454.16,54.7,50.9,0.367,126119.5,126119.5,15642,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995428,28257.00
07/10/2014 08:30,2,2.049,ACTIVE,214.19,352.57,60.006,1404995405,"274151322000054","019011112586793",29.36,24.50,0,334.84,371.81,60.9,56.8,0.420,183830.4,183830.4,15313,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404995429,28258.00
07/10/2014 08:45,1,2.355,ACTIVE,214.8,315.99,60.03,1404996304,"040051121000097","019011112586793",26.67,24,0.394,299.53,448.88,62.5,67.2,0.384,16453.900000036,16466.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996307,28259.00
07/10/2014 08:45,1,2.488,ACTIVE,214.3,325.21,60.00,1404996304,"040051121000095","019011112586793",23.66,24,0.295,296.96,446.22,58.6,43.1,0.385,14735.400000036,14747.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996308,28260.00
07/10/2014 08:45,1,1.593,ACTIVE,215.0,349.51,60.03,1404996304,"033051125000132","019011112586793",35.17,22,0.332,303.15,448.70,55.7,53.7,0.396,15979,15990.6,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996309,28261.00
07/10/2014 08:45,1,1.577,ACTIVE,214.7,401.10,60.03,1404996304,"033051125000135","019011112586793",34.40,24,0.278,304.84,448.90,54.0,41.4,0.174,13887.799999952,13899,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996310,28262.00
07/10/2014 08:45,1,2.380,ACTIVE,214.3,398.56,60.00,1404996304,"040051121000116","019011112586793",26.34,22,0.371,296.98,447.99,62.4,66.2,0.143,16211.600000023,16224.400000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996312,28263.00
07/10/2014 08:45,1,2.492,ACTIVE,214.8,406.12,60.00,1404996304,"040051121000068","019011112586793",24.04,23,0.306,300.67,448.84,59.6,53.0,0.276,14949.300000012,14961.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996313,28264.00
07/10/2014 08:45,1,1.889,ACTIVE,214.8,407.47,60.03,1404996304,"033051125000118","019011112586793",28.95,23,0.271,302.66,448.03,54.4,42.5,0.095,19358.900000036,19371.199999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996314,28265.00
07/10/2014 08:45,1,1.897,ACTIVE,214.9,352.21,60.00,1404996304,"033051125000150","019011112586793",29.15,23,0.298,300.95,450.31,55.0,41.7,0.392,18290.1,18302.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996315,28266.00
07/10/2014 08:45,1,1.873,ACTIVE,215.0,379.52,60.03,1404996304,"040051121000185","019011112586793",27.25,24,0.326,315.42,444.27,50.8,39.4,0.349,19091.2,19101.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996317,28267.00
07/10/2014 08:45,1,2.330,ACTIVE,214.2,420.12,60.00,1404996304,"040051121000195","019011112586793",23.62,23,0.280,302.92,448.61,54.7,37.1,0.078,16300.800000001,16312.600000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996318,28268.00
07/10/2014 08:45,2,2.416,ACTIVE,215.09,354.37,60.006,1404996304,"274151322000083","019011112586793",29.18,25.00,0,335.14,380.82,71.3,66.9,0.504,185991.1,185991.1,15268,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996319,28269.00
07/10/2014 08:45,2,2.766,ACTIVE,215.54,345.66,60.012,1404996304,"274151322000076","019011112586793",29.26,28.30,0,336.64,382.63,81.9,77.1,0.309,192214.3,192214.3,15244,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996320,28270.00
07/10/2014 08:45,2,1.691,ACTIVE,215.32,422.60,60.006,1404996304,"274151322000094","019011112586793",39.02,27.30,0,388.94,455.97,66.9,62.6,0.460,128089.9,128089.9,15596,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996321,28271.00
07/10/2014 08:45,2,2.588,ACTIVE,215.09,348.06,60.001,1404996304,"274151322000052","019011112586793",28.90,27.30,0,334.84,379.62,75.7,71.1,0.504,186559.2,186559.2,15206,0,0,0,L,1151911521,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996322,28272.00
07/10/2014 08:45,2,2.543,ACTIVE,215.54,348.66,60.012,1404996304,"274151322000085","019011112586793",29.16,24.80,0,335.74,379.32,75.1,70.5,0.499,185577.3,185577.3,15164,0,0,0,L,1151911521,1,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996323,28273.00
07/10/2014 08:45,2,2.479,ACTIVE,215.09,359.78,60.001,1404996304,"274151322000087","019011112586793",28.92,25.80,0,335.14,378.42,72.5,68.1,0.508,177543.7,177543.7,15208,0,0,0,L,1151911521,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996324,28274.00
07/10/2014 08:45,2,2.482,ACTIVE,214.64,351.37,60.006,1404996304,"274151322000088","019011112586793",29.38,26.30,0,334.54,379.32,73.9,69.4,0.482,180039.8,180039.8,15186,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996325,28275.00
07/10/2014 08:45,2,2.623,ACTIVE,215.32,348.36,60.006,1404996304,"274151322000095","019011112586793",29.60,25.50,0,334.84,380.22,78.7,74.1,0.517,190372.8,190372.8,15234,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996326,28276.00
07/10/2014 08:45,2,1.637,ACTIVE,216.00,430.12,60.012,1404996304,"274151322000068","019011112586793",40.22,29.80,0,397.05,461.38,65.8,61.6,0.438,126133.6,126133.6,15643,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996327,28277.00
07/10/2014 08:45,2,2.533,ACTIVE,214.87,351.07,60.001,1404996304,"274151322000054","019011112586793",29.14,27.00,0,334.84,380.22,74.8,70.3,0.504,183846.2,183846.2,15314,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404996328,28278.00
07/10/2014 09:00,1,2.849,ACTIVE,216.0,338.16,60.00,1404997204,"040051121000097","019011112586793",26.09,26,0.324,298.62,451.84,73.9,69.8,0.350,16466.900000036,16480.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997206,28279.00
07/10/2014 09:00,1,2.941,ACTIVE,215.8,342.99,60.03,1404997204,"040051121000095","019011112586793",23.57,26,0.298,297.82,448.23,68.9,63.9,0.324,14747.100000024,14760.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997207,28280.00
07/10/2014 09:00,1,2.003,ACTIVE,215.9,394.65,60.03,1404997204,"033051125000132","019011112586793",27.51,25,0.278,302.41,448.58,54.8,36.8,0.207,15990.6,16003.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997209,28281.00
07/10/2014 09:00,1,1.966,ACTIVE,216.3,388.16,60.00,1404997204,"033051125000135","019011112586793",27.91,26,0.280,302.21,448.91,54.6,47.7,0.137,13899,13911.399999976,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997210,28282.00
07/10/2014 09:00,1,2.859,ACTIVE,215.4,348.07,60.03,1404997204,"040051121000116","019011112586793",25.95,23,0.321,297.75,449.42,73.8,68.8,0.347,16224.400000035,16237.300000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997211,28283.00
07/10/2014 09:00,1,2.977,ACTIVE,215.3,337.80,60.00,1404997204,"040051121000068","019011112586793",23.71,25,0.307,300.41,451.37,70.2,65.9,0.337,14961.800000012,14976,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997212,28284.00
07/10/2014 09:00,1,2.258,ACTIVE,215.5,414.89,60.03,1404997204,"033051125000118","019011112586793",26.96,25,0.302,300.76,447.88,60.5,45.7,0.185,19371.199999988,19384.199999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997214,28285.00
07/10/2014 09:00,1,2.262,ACTIVE,215.8,399.52,60.00,1404997204,"033051125000150","019011112586793",27.03,25,0.347,300.28,450.47,60.8,61.8,0.139,18302.5,18315.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997215,28286.00
07/10/2014 09:00,1,2.445,ACTIVE,215.8,345.19,60.03,1404997204,"040051121000185","019011112586793",22.34,26,0.262,303.68,448.58,54.3,45.9,0.385,19101.2,19113.300000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997217,28287.00
07/10/2014 09:00,1,2.759,ACTIVE,215.5,326.08,60.03,1404997204,"040051121000195","019011112586793",26.10,25,0.314,300.79,449.19,71.6,67.6,0.341,16312.600000001,16325.300000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997218,28288.00
07/10/2014 09:00,2,2.893,ACTIVE,215.77,352.27,59.980,1404997204,"274151322000083","019011112586793",28.98,30.30,0,334.54,380.52,84.9,80.0,0.336,186009.4,186009.4,15269,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997219,28289.00
07/10/2014 09:00,2,3.242,ACTIVE,216.67,349.56,60.001,1404997204,"274151322000076","019011112586793",29.26,33.80,0,335.14,366.40,96.1,90.8,0.371,192235.3,192235.3,15245,0,0,0,L,1151911521,1,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997220,28290.00
07/10/2014 09:00,2,2.000,ACTIVE,216.22,421.40,60.006,1404997204,"274151322000094","019011112586793",39.32,30.50,0,393.15,457.77,80.2,75.5,0.301,128107.0,128107.0,15597,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997221,28291.00
07/10/2014 09:00,2,3.066,ACTIVE,216.00,344.76,60.006,1404997204,"274151322000052","019011112586793",28.59,32.60,0,334.54,382.03,88.8,83.8,0.331,186578.5,186578.5,15207,0,0,0,L,1151911521,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997222,28292.00
07/10/2014 09:00,2,3.006,ACTIVE,216.45,347.16,60.006,1404997204,"274151322000085","019011112586793",29.08,29.50,0,334.24,382.33,88.6,83.6,0.331,185596.6,185596.6,15165,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997223,28293.00
07/10/2014 09:00,2,2.943,ACTIVE,216.22,344.45,60.006,1404997204,"274151322000087","019011112586793",28.41,31.00,0,334.24,381.12,84.7,79.8,0.318,177562.2,177562.2,15209,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997224,28294.00
07/10/2014 09:00,2,3.029,ACTIVE,216.00,352.57,60.001,1404997204,"274151322000088","019011112586793",28.45,31.50,0,334.54,381.73,87.2,82.2,0.323,180058.8,180058.8,15187,0,0,0,L,1151911521,1,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997225,28295.00
07/10/2014 09:00,2,3.139,ACTIVE,215.77,347.16,60.006,1404997204,"274151322000095","019011112586793",29.32,31.30,0,334.54,382.03,93.1,87.9,0.345,190393.0,190393.0,15235,0,0,0,L,1151911521,1,124.27,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997226,28296.00
07/10/2014 09:00,2,1.986,ACTIVE,217.13,419.30,60.006,1404997204,"274151322000068","019011112586793",39.46,32.80,0,392.55,462.58,79.7,75.0,0.296,126150.6,126150.6,15644,0,0,0,L,1151911521,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997227,28297.00
07/10/2014 09:00,2,3.043,ACTIVE,216.22,346.26,60.001,1404997204,"274151322000054","019011112586793",28.59,32.60,0,333.93,382.33,88.1,83.1,0.331,183865.3,183865.3,15315,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404997228,28298.00
07/10/2014 09:15,1,3.319,ACTIVE,216.8,330.14,60.03,1404998103,"040051121000097","019011112586793",25.87,28,0.376,318.12,357.17,85.4,81.4,0.396,16480.800000012,16499.600000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998106,28299.00
07/10/2014 09:15,1,3.383,ACTIVE,216.0,334.65,60.00,1404998103,"040051121000095","019011112586793",23.52,29,0.344,317.82,355.34,79.2,74.3,0.367,14760.400000036,14777.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998107,28300.00
07/10/2014 09:15,1,2.323,ACTIVE,215.8,389.36,60.03,1404998103,"033051125000132","019011112586793",27.02,27,0.375,300.35,448.41,62.4,57.6,0.171,16003.2,16016.6,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998109,28301.00
07/10/2014 09:15,1,2.285,ACTIVE,216.7,360.54,60.03,1404998103,"033051125000135","019011112586793",26.99,29,0.356,301.27,448.84,61.4,59.7,0.253,13911.399999976,13924.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998110,28302.00
07/10/2014 09:15,1,3.322,ACTIVE,215.6,332.80,60.03,1404998103,"040051121000116","019011112586793",25.80,25,0.374,318.55,356.87,85.3,80.5,0.395,16237.300000011,16255.999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998112,28303.00
07/10/2014 09:15,1,3.481,ACTIVE,216.0,324.73,60.00,1404998103,"040051121000068","019011112586793",23.27,27,0.356,318.76,355.00,80.6,76.6,0.377,14976,14993.600000024,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998113,28304.00
07/10/2014 09:15,1,2.478,ACTIVE,216.3,354.24,60.00,1404998103,"033051125000118","019011112586793",39.32,27,0.432,299.31,448.60,96.9,93.0,0.445,19384.199999988,19403.600000024,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998114,28305.00
07/10/2014 09:15,1,2.469,ALERT,216.6,348.60,60.03,1404998103,"033051125000150","019011112586793",39.32,27,0.430,300.16,451.85,96.6,92.7,0.449,18315.5,18334.8,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404998116,28306.00
07/10/2014 09:15,1,2.884,ACTIVE,216.6,350.29,60.00,1404998103,"040051121000185","019011112586793",26.59,28,0.333,305.12,449.89,76.3,72.0,0.358,19113.300000024,19128.399999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998117,28307.00
07/10/2014 09:15,1,3.284,ALERT,215.8,339.35,60.00,1404998103,"040051121000195","019011112586793",25.70,27,0.370,317.72,356.13,84.0,79.6,0.391,16325.300000001,16343.400000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404998119,28308.00
07/10/2014 09:15,2,3.389,ACTIVE,216.67,346.26,60.001,1404998103,"274151322000083","019011112586793",28.59,34.00,0,334.54,366.40,98.0,92.7,0.389,186031.0,186031.0,15270,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998120,28309.00
07/10/2014 09:15,2,3.756,ACTIVE,217.58,356.18,60.001,1404998103,"274151322000076","019011112586793",28.88,37.50,0,335.14,371.21,110.0,104.2,0.424,192259.6,192259.6,15246,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998121,28310.00
07/10/2014 09:15,2,2.381,ACTIVE,216.90,411.48,60.006,1404998103,"274151322000094","019011112586793",38.31,36.00,0,398.26,447.55,92.0,86.8,0.354,128127.1,128127.1,15598,0,0,0,L,1151911521,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998122,28311.00
07/10/2014 09:15,2,3.555,ACTIVE,216.67,346.86,60.006,1404998103,"274151322000052","019011112586793",28.31,37.30,0,334.54,367.90,102.0,96.5,0.389,186601.0,186601.0,15208,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998123,28312.00
07/10/2014 09:15,2,3.506,ACTIVE,216.90,348.06,59.980,1404998103,"274151322000085","019011112586793",28.71,33.00,0,335.74,367.90,102.0,96.5,0.380,185619.1,185619.1,15166,0,0,0,L,1151911521,1,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998124,28313.00
07/10/2014 09:15,2,3.449,ACTIVE,216.67,347.46,60.012,1404998103,"274151322000087","019011112586793",27.67,35.80,0,334.84,367.30,96.7,91.4,0.367,177583.6,177583.6,15210,0,0,0,L,1151911521,1,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998125,28314.00
07/10/2014 09:15,2,3.508,ACTIVE,216.67,354.07,60.012,1404998103,"274151322000088","019011112586793",28.23,35.20,0,333.93,367.60,100.4,94.9,0.376,180080.9,180080.9,15188,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998126,28315.00
07/10/2014 09:15,2,3.654,ACTIVE,216.45,351.97,60.006,1404998103,"274151322000095","019011112586793",28.90,34.50,0,333.93,368.50,106.9,101.2,0.398,190416.6,190416.6,15236,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998127,28316.00
07/10/2014 09:15,2,2.307,ACTIVE,217.35,424.11,60.006,1404998103,"274151322000068","019011112586793",39.10,38.00,0,393.45,451.76,91.9,86.8,0.345,126170.8,126170.8,15645,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998128,28317.00
07/10/2014 09:15,2,3.510,ACTIVE,216.67,347.46,60.006,1404998103,"274151322000054","019011112586793",28.51,36.30,0,334.54,367.90,101.3,95.8,0.384,183887.6,183887.6,15316,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404998129,28318.00
07/10/2014 09:30,1,3.789,ALERT,216.5,337.54,60.00,1404999004,"040051121000097","019011112586793",25.72,30,0.431,317.49,360.57,97.0,92.9,0.447,16499.600000024,16521.199999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404999007,28319.00
07/10/2014 09:30,1,3.878,ACTIVE,215.2,322.80,60.03,1404999004,"040051121000095","019011112586793",23.18,31,0.393,317.52,356.99,89.4,84.2,0.412,14777.5,14797.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999008,28320.00
07/10/2014 09:30,1,2.494,ACTIVE,215.8,342.65,60.00,1404999004,"033051125000132","019011112586793",34.27,29,0.371,299.97,449.82,85.0,80.5,0.398,16016.6,16034.7,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999010,28321.00
07/10/2014 09:30,1,2.437,ACTIVE,216.0,345.64,60.03,1404999004,"033051125000135","019011112586793",34.28,30,0.370,302.74,449.18,83.1,79.6,0.387,13924.699999988,13942.5,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999011,28322.00
07/10/2014 09:30,1,3.784,ACTIVE,215.4,342.92,60.00,1404999004,"040051121000116","019011112586793",25.67,27,0.426,315.71,358.80,96.7,91.5,0.447,16255.999999999,16277.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999012,28323.00
07/10/2014 09:30,1,3.955,ACTIVE,215.4,324.97,60.00,1404999004,"040051121000068","019011112586793",23.16,28,0.403,317.86,356.76,91.1,86.6,0.424,14993.600000024,15014,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999013,28324.00
07/10/2014 09:30,1,2.833,ACTIVE,216.0,332.51,60.03,1404999004,"033051125000118","019011112586793",38.98,29,0.490,316.54,362.10,109.8,105.6,0.501,19403.600000024,19428.300000012,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999015,28325.00
07/10/2014 09:30,1,2.823,ACTIVE,215.8,335.45,60.03,1404999004,"033051125000150","019011112586793",38.97,29,0.490,314.95,363.36,109.4,105.1,0.501,18334.8,18359.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999016,28326.00
