ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 09:30,1,3.374,ACTIVE,215.9,333.76,60.00,1404999004,"040051121000185","019011112586793",26.41,30,0.391,319.21,355.57,88.6,84.4,0.411,19128.399999988,19147.899999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999017,28327.00
07/10/2014 09:30,1,3.795,ACTIVE,215.0,351.88,60.03,1404999004,"040051121000195","019011112586793",25.51,29,0.426,316.85,358.22,96.3,91.2,0.445,16343.400000001,16364.800000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999019,28328.00
07/10/2014 09:30,2,3.898,ACTIVE,216.00,348.96,59.996,1404999004,"274151322000083","019011112586793",28.23,37.00,0,333.33,369.40,111.4,105.6,0.433,186055.8,186055.8,15271,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999019,28329.00
07/10/2014 09:30,2,4.250,ACTIVE,216.90,352.57,60.001,1404999004,"274151322000076","019011112586793",28.82,40.40,0,333.93,372.11,123.9,117.6,0.477,192287.3,192287.3,15247,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999021,28330.00
07/10/2014 09:30,2,2.662,ACTIVE,216.67,420.80,59.990,1404999004,"274151322000094","019011112586793",38.74,39.30,0,395.85,446.35,104.5,99.0,0.402,128150.3,128150.3,15599,0,0,0,L,1151911521,1,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999022,28331.00
07/10/2014 09:30,2,4.018,ACTIVE,216.67,359.48,60.028,1404999004,"274151322000052","019011112586793",28.31,40.20,0,333.63,370.00,115.2,109.3,0.433,186626.7,186626.7,15209,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999023,28332.00
07/10/2014 09:30,2,3.980,ACTIVE,216.67,349.56,59.990,1404999004,"274151322000085","019011112586793",28.63,35.20,0,334.54,370.30,115.3,109.3,0.433,185644.8,185644.8,15167,0,0,0,L,1151911521,1,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999024,28333.00
07/10/2014 09:30,2,3.916,ACTIVE,216.67,345.66,60.001,1404999004,"274151322000087","019011112586793",27.31,40.00,0,333.93,368.80,108.3,102.6,0.411,177607.8,177607.8,15211,0,0,0,L,1151911521,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999025,28334.00
07/10/2014 09:30,2,3.982,ACTIVE,216.22,345.36,59.990,1404999004,"274151322000088","019011112586793",28.15,37.30,0,333.93,370.00,113.5,107.7,0.420,180106.2,180106.2,15189,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999026,28335.00
07/10/2014 09:30,2,4.137,ACTIVE,216.22,360.99,59.969,1404999004,"274151322000095","019011112586793",28.86,38.20,0,333.63,371.51,120.9,114.8,0.455,190443.7,190443.7,15237,0,0,0,L,1151911521,1,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999027,28336.00
07/10/2014 09:30,2,2.693,ACTIVE,217.13,410.28,59.990,1404999004,"274151322000068","019011112586793",38.17,41.00,0,394.35,447.85,103.7,98.2,0.393,126193.9,126193.9,15646,0,0,0,L,1151911521,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999028,28337.00
07/10/2014 09:30,2,3.992,ACTIVE,216.22,353.17,59.985,1404999004,"274151322000054","019011112586793",28.37,39.00,0,333.33,370.30,114.6,108.7,0.433,183913.2,183913.2,15317,0,0,0,L,1151911521,1,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999029,28338.00
07/10/2014 09:45,1,4.226,ACTIVE,215.7,350.78,60.03,1404999903,"040051121000097","019011112586793",25.66,31,0.482,316.66,361.35,107.9,103.3,0.490,16521.199999988,16545.600000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999906,28339.00
07/10/2014 09:45,1,4.312,ACTIVE,215.2,332.39,60.03,1404999903,"040051121000095","019011112586793",23.08,32,0.438,317.67,358.71,99.0,93.9,0.452,14797.199999988,14819.400000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999907,28340.00
07/10/2014 09:45,1,2.784,ACTIVE,215.4,323.34,60.00,1404999903,"033051125000132","019011112586793",34.14,29,0.419,317.82,358.56,94.6,90.0,0.439,16034.7,16055.9,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999908,28341.00
07/10/2014 09:45,1,2.724,ACTIVE,216.0,335.19,60.03,1404999903,"033051125000135","019011112586793",34.12,32,0.413,318.10,357.80,92.5,89.0,0.429,13942.5,13963.399999976,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999910,28342.00
07/10/2014 09:45,1,4.221,ACTIVE,214.8,331.18,60.00,1404999903,"040051121000116","019011112586793",25.60,28,0.478,316.32,361.04,107.5,102.3,0.490,16277.300000011,16301.400000035,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999911,28343.00
07/10/2014 09:45,1,4.355,ACTIVE,215.8,356.55,60.03,1404999903,"040051121000068","019011112586793",23.31,29,0.449,316.51,359.40,101.0,96.6,0.465,15014,15036.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999912,28344.00
07/10/2014 09:45,1,3.140,ACTIVE,214.6,343.75,60.00,1404999903,"033051125000118","019011112586793",39.19,31,0.550,314.72,365.61,122.4,117.7,0.555,19428.300000012,19456.100000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999913,28345.00
07/10/2014 09:45,1,3.137,ACTIVE,215.8,324.00,60.03,1404999903,"033051125000150","019011112586793",39.05,31,0.548,315.13,366.42,121.9,117.7,0.557,18359.3,18387.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999915,28346.00
07/10/2014 09:45,1,3.891,ACTIVE,215.4,324.06,60.00,1404999903,"040051121000185","019011112586793",26.08,32,0.449,318.12,359.03,100.9,96.6,0.465,19147.899999988,19170.399999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999916,28347.00
07/10/2014 09:45,1,4.272,ACTIVE,214.7,347.87,60.00,1404999903,"040051121000195","019011112586793",25.39,31,0.482,317.13,360.58,107.9,103.1,0.494,16364.800000001,16388.900000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999917,28348.00
07/10/2014 09:45,2,4.348,ACTIVE,216.00,356.78,60.038,1404999903,"274151322000083","019011112586793",28.21,39.30,0,333.03,372.11,124.1,117.9,0.499,186083.7,186083.7,15272,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999919,28349.00
07/10/2014 09:45,2,4.711,ACTIVE,216.90,348.36,60.012,1404999903,"274151322000076","019011112586793",28.75,42.30,0,334.24,375.41,137.1,130.4,0.535,192318.3,192318.3,15248,0,0,0,L,1151911521,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999920,28350.00
07/10/2014 09:45,2,2.990,ACTIVE,216.45,413.59,60.012,1404999903,"274151322000094","019011112586793",38.43,41.50,0,395.25,446.35,116.0,110.1,0.442,128176.2,128176.2,15600,0,0,0,L,1151911521,1,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999921,28351.00
07/10/2014 09:45,2,4.465,ACTIVE,216.45,364.59,60.006,1404999903,"274151322000052","019011112586793",28.25,42.30,0,333.03,373.61,127.7,121.3,0.491,186655.5,186655.5,15210,0,0,0,L,1151911521,1,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999922,28352.00
07/10/2014 09:45,2,4.477,ACTIVE,216.45,361.89,60.012,1404999903,"274151322000085","019011112586793",28.27,38.00,0,333.33,373.31,128.1,121.7,0.486,185673.6,185673.6,15168,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999923,28353.00
07/10/2014 09:45,2,4.395,ACTIVE,216.45,362.49,60.001,1404999903,"274151322000087","019011112586793",26.88,44.50,0,333.03,371.21,119.5,113.5,0.460,177634.8,177634.8,15212,0,0,0,L,1151911521,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999924,28354.00
07/10/2014 09:45,2,4.488,ACTIVE,216.00,354.97,60.006,1404999903,"274151322000088","019011112586793",27.79,39.30,0,333.03,372.71,126.3,120.0,0.473,180134.6,180134.6,15190,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999925,28355.00
07/10/2014 09:45,2,4.674,ACTIVE,216.22,349.56,60.012,1404999903,"274151322000095","019011112586793",28.27,40.20,0,330.63,375.41,133.8,127.2,0.504,190473.9,190473.9,15238,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999926,28356.00
07/10/2014 09:45,2,3.021,ACTIVE,217.35,409.38,60.001,1404999903,"274151322000068","019011112586793",38.21,43.60,0,392.25,446.95,117.1,111.1,0.446,126219.8,126219.8,15647,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999927,28357.00
07/10/2014 09:45,2,4.473,ACTIVE,216.00,350.77,60.017,1404999903,"274151322000054","019011112586793",28.07,41.50,0,332.43,373.31,127.0,120.7,0.486,183941.8,183941.8,15318,0,0,0,L,1151911521,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404999928,28358.00
07/10/2014 10:00,1,4.679,ACTIVE,215.4,327.71,60.03,1405000804,"040051121000097","019011112586793",25.27,32,0.526,314.52,364.55,117.7,112.9,0.534,16545.600000024,16572.5,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000807,28359.00
07/10/2014 10:00,1,4.755,ACTIVE,215.2,346.62,60.03,1405000804,"040051121000095","019011112586793",22.76,33,0.480,316.67,362.14,107.6,102.7,0.487,14819.400000036,14844,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000808,28360.00
07/10/2014 10:00,1,3.053,ACTIVE,215.8,357.67,60.03,1405000804,"033051125000132","019011112586793",33.82,31,0.455,317.79,360.64,102.7,97.9,0.470,16055.9,16079.3,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000809,28361.00
07/10/2014 10:00,1,3.007,ACTIVE,215.6,336.12,60.03,1405000804,"033051125000135","019011112586793",33.60,32,0.450,317.26,360.08,100.5,96.6,0.463,13963.399999976,13986.599999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000811,28362.00
07/10/2014 10:00,1,4.661,ACTIVE,214.7,355.43,60.03,1405000804,"040051121000116","019011112586793",25.25,29,0.523,315.81,364.57,117.1,111.6,0.533,16301.400000035,16328.200000047,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000812,28363.00
07/10/2014 10:00,1,4.785,ACTIVE,215.8,358.39,60.03,1405000804,"040051121000068","019011112586793",22.99,30,0.488,316.15,363.15,109.5,104.8,0.503,15036.699999988,15061.800000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000813,28364.00
07/10/2014 10:00,1,3.491,ACTIVE,215.7,357.43,60.03,1405000804,"033051125000118","019011112586793",38.39,32,0.599,314.76,370.17,133.3,128.5,0.600,19456.100000024,19486.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000815,28365.00
07/10/2014 10:00,1,3.426,ACTIVE,215.8,359.18,60.03,1405000804,"033051125000150","019011112586793",39.02,32,0.598,313.81,369.50,133.0,128.3,0.603,18387.1,18417.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000816,28366.00
07/10/2014 10:00,1,4.408,ACTIVE,215.8,345.37,60.03,1405000804,"040051121000185","019011112586793",25.66,33,0.502,316.88,363.25,112.6,107.7,0.513,19170.399999988,19195.899999988,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000817,28367.00
07/10/2014 10:00,1,4.722,ACTIVE,214.9,322.55,60.03,1405000804,"040051121000195","019011112586793",25.15,32,0.528,315.65,363.87,118.2,112.9,0.537,16388.900000001,16415.900000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000819,28368.00
07/10/2014 10:00,2,4.789,ACTIVE,217.35,350.47,60.033,1405000804,"274151322000083","019011112586793",27.95,41.00,0,333.33,376.31,135.5,128.9,0.544,186114.6,186114.6,15273,0,0,0,L,1151911521,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000819,28369.00
07/10/2014 10:00,2,5.162,ACTIVE,218.26,354.97,60.022,1405000804,"274151322000076","019011112586793",28.49,44.50,0,337.84,382.63,149.0,141.9,0.575,192352.3,192352.3,15249,0,0,0,L,1151911521,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000821,28370.00
07/10/2014 10:00,2,3.213,ACTIVE,217.58,424.41,60.033,1405000804,"274151322000094","019011112586793",38.94,43.80,0,394.05,443.94,127.9,121.5,0.495,128205.0,128205.0,15601,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000822,28371.00
07/10/2014 10:00,2,4.900,ACTIVE,217.80,351.07,60.033,1405000804,"274151322000052","019011112586793",27.99,45.80,0,333.63,380.52,138.8,132.1,0.530,186687.2,186687.2,15211,0,0,0,L,1151911521,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000823,28372.00
07/10/2014 10:00,2,4.922,ACTIVE,217.80,352.57,60.033,1405000804,"274151322000085","019011112586793",27.91,40.00,0,335.74,379.32,139.2,132.5,0.526,185705.4,185705.4,15169,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000824,28373.00
07/10/2014 10:00,2,4.816,ACTIVE,217.80,352.87,60.033,1405000804,"274151322000087","019011112586793",26.52,49.80,0,334.24,377.52,129.3,122.8,0.491,177664.4,177664.4,15213,0,0,0,L,1151911521,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000825,28374.00
07/10/2014 10:00,2,4.846,ACTIVE,217.35,357.98,60.049,1405000804,"274151322000088","019011112586793",27.91,41.80,0,333.33,379.32,136.7,130.0,0.508,180165.9,180165.9,15191,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000826,28375.00
07/10/2014 10:00,2,5.082,ACTIVE,217.58,358.88,60.033,1405000804,"274151322000095","019011112586793",28.35,43.00,0,333.33,379.92,145.8,138.8,0.539,190507.3,190507.3,15239,0,0,0,L,1151911521,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000827,28376.00
07/10/2014 10:00,2,3.211,ACTIVE,218.48,424.41,60.012,1405000804,"274151322000068","019011112586793",39.02,45.50,0,391.04,446.65,127.2,120.8,0.473,126248.6,126248.6,15648,0,0,0,L,1151911521,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000828,28377.00
07/10/2014 10:00,2,4.885,ACTIVE,217.80,358.28,60.028,1405000804,"274151322000054","019011112586793",27.95,44.00,0,333.03,381.73,138.3,131.6,0.521,183973.4,183973.4,15319,0,0,0,L,1151911521,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405000829,28378.00
07/10/2014 10:15,1,5.014,ACTIVE,217.4,364.23,60.03,1405001704,"040051121000097","019011112586793",25.26,33,0.560,314.78,368.61,126.0,121.2,0.567,16572.5,16601.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001707,28379.00
07/10/2014 10:15,1,5.100,ALERT,216.5,330.96,60.03,1405001704,"040051121000095","019011112586793",22.59,34,0.507,317.34,364.48,114.6,109.2,0.514,14844,14870.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405001708,28380.00
07/10/2014 10:15,1,3.282,ACTIVE,216.8,356.26,60.03,1405001704,"033051125000132","019011112586793",33.63,32,0.484,318.52,364.61,109.8,104.5,0.501,16079.3,16104.5,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001710,28381.00
07/10/2014 10:15,1,3.242,ACTIVE,216.7,326.80,60.00,1405001704,"033051125000135","019011112586793",33.29,34,0.477,317.80,363.88,107.4,103.1,0.491,13986.599999964,14011.299999952,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001711,28382.00
07/10/2014 10:15,1,5.017,ACTIVE,215.9,326.59,60.00,1405001704,"040051121000116","019011112586793",25.15,30,0.557,315.54,367.86,125.6,119.9,0.565,16328.200000047,16356.999999999,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001712,28383.00
07/10/2014 10:15,1,5.175,ACTIVE,216.7,360.65,60.03,1405001704,"040051121000068","019011112586793",22.69,32,0.519,316.99,365.61,116.8,112.0,0.531,15061.800000012,15088.800000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001713,28384.00
07/10/2014 10:15,1,3.745,ACTIVE,216.8,340.79,60.00,1405001704,"033051125000118","019011112586793",38.45,33,0.640,315.23,374.19,143.3,137.8,0.638,19486.800000012,19519.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001715,28385.00
07/10/2014 10:15,1,3.716,ACTIVE,215.8,322.25,60.00,1405001704,"033051125000150","019011112586793",38.57,34,0.641,314.38,373.90,142.6,137.6,0.643,18417.8,18450.9,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001716,28386.00
07/10/2014 10:15,1,4.851,ACTIVE,216.8,331.86,60.03,1405001704,"040051121000185","019011112586793",25.37,35,0.544,317.76,367.94,122.4,117.5,0.557,19195.899999988,19224.000000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001717,28387.00
07/10/2014 10:15,1,5.111,ACTIVE,216.1,323.93,60.03,1405001704,"040051121000195","019011112586793",25.00,34,0.563,315.83,368.89,127.1,121.4,0.574,16415.900000001,16445.000000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001719,28388.00
07/10/2014 10:15,2,5.172,ACTIVE,217.13,353.17,59.996,1405001704,"274151322000083","019011112586793",27.83,43.40,0,334.24,378.12,145.7,138.7,0.583,186148.0,186148.0,15274,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001720,28389.00
07/10/2014 10:15,2,5.574,ACTIVE,218.03,362.49,59.996,1405001704,"274151322000076","019011112586793",28.15,47.30,0,338.44,384.13,158.9,151.5,0.614,192388.9,192388.9,15250,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001721,28390.00
07/10/2014 10:15,2,3.525,ACTIVE,217.58,409.08,59.996,1405001704,"274151322000094","019011112586793",37.81,46.40,0,385.93,443.94,135.3,128.7,0.526,128236.0,128236.0,15602,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001722,28391.00
07/10/2014 10:15,2,5.334,ACTIVE,217.58,351.97,59.990,1405001704,"274151322000052","019011112586793",27.55,48.00,0,333.63,382.03,148.8,141.7,0.570,186721.4,186721.4,15212,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001723,28392.00
07/10/2014 10:15,2,5.336,ACTIVE,217.80,367.30,59.996,1405001704,"274151322000085","019011112586793",27.73,41.80,0,337.54,381.12,149.8,142.7,0.570,185739.7,185739.7,15170,0,0,0,L,1151911521,1,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001724,28393.00
07/10/2014 10:15,2,5.219,ACTIVE,217.35,360.69,59.990,1405001704,"274151322000087","019011112586793",26.10,54.00,0,336.94,379.92,138.0,131.3,0.526,177696.1,177696.1,15214,0,0,0,L,1151911521,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001725,28394.00
07/10/2014 10:15,2,5.293,ACTIVE,217.35,357.68,59.996,1405001704,"274151322000088","019011112586793",27.39,43.80,0,334.24,381.12,146.8,139.7,0.552,180199.6,180199.6,15192,0,0,0,L,1151911521,1,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001726,28395.00
07/10/2014 10:15,2,5.525,ACTIVE,217.58,353.77,59.996,1405001704,"274151322000095","019011112586793",27.87,45.00,0,335.14,380.52,155.9,148.6,0.583,190543.1,190543.1,15240,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001727,28396.00
07/10/2014 10:15,2,3.531,ACTIVE,218.26,411.78,59.990,1405001704,"274151322000068","019011112586793",38.23,46.40,0,387.44,445.75,135.2,128.6,0.508,126279.7,126279.7,15649,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001728,28397.00
07/10/2014 10:15,2,5.287,ACTIVE,217.35,363.99,59.990,1405001704,"274151322000054","019011112586793",27.75,46.00,0,332.43,382.03,148.5,141.4,0.561,184007.4,184007.4,15320,0,0,0,L,1151911521,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405001729,28398.00
07/10/2014 10:30,1,5.404,ACTIVE,217.2,360.59,60.00,1405002604,"040051121000097","019011112586793",25.03,35,0.597,316.87,372.39,134.6,129.0,0.601,16601.600000024,16632.800000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002607,28399.00
07/10/2014 10:30,1,5.464,ACTIVE,217.0,326.35,60.00,1405002604,"040051121000095","019011112586793",22.42,36,0.541,317.69,368.92,121.9,116.9,0.546,14870.400000036,14898.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002608,28400.00
07/10/2014 10:30,1,3.528,ACTIVE,217.5,362.26,60.00,1405002604,"033051125000132","019011112586793",33.39,33,0.515,318.11,367.09,117.2,111.7,0.528,16104.5,16131.3,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002609,28401.00
07/10/2014 10:30,1,3.469,ACTIVE,217.7,331.95,60.00,1405002604,"033051125000135","019011112586793",33.26,35,0.510,317.95,367.83,114.8,110.7,0.518,14011.299999952,14038,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002610,28402.00
07/10/2014 10:30,1,5.323,ACTIVE,216.6,327.29,60.00,1405002604,"040051121000116","019011112586793",25.23,31,0.592,316.28,370.43,133.6,127.7,0.598,16356.999999999,16387.800000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002612,28403.00
07/10/2014 10:30,1,5.568,ACTIVE,216.9,355.39,59.96,1405002604,"040051121000068","019011112586793",22.47,32,0.551,316.55,368.68,124.4,119.3,0.559,15088.800000012,15117.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002613,28404.00
07/10/2014 10:30,1,4.000,ACTIVE,217.2,352.86,60.00,1405002604,"033051125000118","019011112586793",38.50,34,0.683,314.61,378.02,153.2,147.6,0.681,19519.900000036,19555.400000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002614,28405.00
07/10/2014 10:30,1,4.008,ACTIVE,217.0,325.44,60.00,1405002604,"033051125000150","019011112586793",38.26,35,0.681,313.00,377.65,152.6,147.1,0.679,18450.9,18486.3,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002615,28406.00
07/10/2014 10:30,1,5.297,ACTIVE,217.6,348.35,60.00,1405002604,"040051121000185","019011112586793",25.05,36,0.586,315.99,371.99,132.0,126.9,0.592,19224.000000012,19254.300000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002617,28407.00
07/10/2014 10:30,1,5.514,ACTIVE,216.7,330.46,60.00,1405002604,"040051121000195","019011112586793",24.78,35,0.600,316.73,371.15,135.9,129.6,0.606,16445.000000001,16476.200000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002618,28408.00
07/10/2014 10:30,2,5.604,ACTIVE,218.03,363.09,59.996,1405002604,"274151322000083","019011112586793",27.35,46.00,0,333.63,384.73,155.2,147.8,0.619,186183.9,186183.9,15275,0,0,0,L,1151911521,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002619,28409.00
07/10/2014 10:30,2,5.994,ACTIVE,219.84,354.07,60.001,1405002604,"274151322000076","019011112586793",27.91,49.50,0,338.14,388.64,169.4,161.6,0.636,192428.0,192428.0,15251,0,0,0,L,1151911521,1,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002620,28410.00
07/10/2014 10:30,2,3.768,ACTIVE,218.93,406.67,59.996,1405002604,"274151322000094","019011112586793",37.87,48.50,0,385.33,442.74,144.8,137.9,0.548,128269.4,128269.4,15603,0,0,0,L,1151911521,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002621,28411.00
07/10/2014 10:30,2,5.695,ACTIVE,218.93,355.88,59.996,1405002604,"274151322000052","019011112586793",27.49,49.80,0,337.24,385.63,158.6,151.2,0.601,186758.0,186758.0,15213,0,0,0,L,1151911521,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002622,28412.00
07/10/2014 10:30,2,5.688,ACTIVE,218.71,351.37,60.022,1405002604,"274151322000085","019011112586793",27.71,43.80,0,337.84,386.53,159.5,152.0,0.601,185776.5,185776.5,15171,0,0,0,L,1151911521,1,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002623,28413.00
07/10/2014 10:30,2,5.537,ACTIVE,218.71,362.79,59.996,1405002604,"274151322000087","019011112586793",26.02,58.30,0,337.54,383.23,145.8,138.8,0.552,177729.9,177729.9,15215,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002624,28414.00
07/10/2014 10:30,2,5.633,ACTIVE,218.48,353.17,59.990,1405002604,"274151322000088","019011112586793",27.39,45.50,0,337.54,385.63,156.3,149.0,0.583,180235.7,180235.7,15193,0,0,0,L,1151911521,1,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002625,28415.00
07/10/2014 10:30,2,5.928,ACTIVE,218.93,352.87,60.012,1405002604,"274151322000095","019011112586793",27.73,47.30,0,336.94,387.14,166.4,158.7,0.619,190581.5,190581.5,15241,0,0,0,L,1151911521,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002626,28416.00
07/10/2014 10:30,2,3.703,ACTIVE,219.39,413.59,60.001,1405002604,"274151322000068","019011112586793",38.61,48.00,0,384.13,444.54,144.9,138.0,0.544,126313.2,126313.2,15650,0,0,0,L,1151911521,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002627,28417.00
07/10/2014 10:30,2,5.664,ACTIVE,219.16,365.80,59.996,1405002604,"274151322000054","019011112586793",27.53,48.30,0,337.24,386.23,158.0,150.6,0.588,184043.9,184043.9,15321,0,0,0,L,1151911521,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405002628,28418.00
07/10/2014 10:45,1,5.742,ACTIVE,216.5,325.03,60.03,1405003504,"040051121000097","019011112586793",24.91,36,0.636,317.10,373.34,142.3,137.1,0.635,16632.800000012,16665.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003506,28419.00
07/10/2014 10:45,1,5.808,ACTIVE,215.8,360.19,60.00,1405003504,"040051121000095","019011112586793",22.30,37,0.573,316.42,369.08,128.9,123.4,0.576,14898.5,14928.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003507,28420.00
07/10/2014 10:45,1,3.710,ACTIVE,216.2,332.93,60.00,1405003504,"033051125000132","019011112586793",33.55,34,0.548,318.57,367.94,123.8,118.2,0.555,16131.3,16159.9,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003509,28421.00
07/10/2014 10:45,1,3.698,ACTIVE,216.8,332.33,60.03,1405003504,"033051125000135","019011112586793",32.98,36,0.543,318.69,368.80,121.3,117.4,0.548,14038,14066.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003510,28422.00
07/10/2014 10:45,1,5.728,ACTIVE,215.8,365.69,60.00,1405003504,"040051121000116","019011112586793",24.86,32,0.631,315.96,372.70,141.6,135.3,0.636,16387.800000011,16420.700000047,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003511,28423.00
07/10/2014 10:45,1,5.871,ACTIVE,216.3,336.10,60.03,1405003504,"040051121000068","019011112586793",22.47,34,0.584,316.76,370.15,131.3,125.9,0.590,15117.5,15148,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003513,28424.00
07/10/2014 10:45,1,4.251,ACTIVE,215.9,335.59,60.03,1405003504,"033051125000118","019011112586793",38.36,36,0.727,315.67,378.81,162.2,156.0,0.717,19555.400000036,19593.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003514,28425.00
07/10/2014 10:45,1,4.245,ACTIVE,216.3,359.68,60.03,1405003504,"033051125000150","019011112586793",38.27,36,0.725,314.36,379.09,161.6,155.9,0.720,18486.3,18524,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003515,28426.00
07/10/2014 10:45,1,5.734,ACTIVE,216.7,347.12,60.03,1405003504,"040051121000185","019011112586793",24.70,37,0.628,317.90,372.87,140.9,135.6,0.631,19254.300000024,19287.100000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003517,28427.00
07/10/2014 10:45,1,5.860,ACTIVE,216.5,363.00,60.03,1405003504,"040051121000195","019011112586793",24.73,36,0.641,317.12,373.13,144.2,138.2,0.640,16476.200000001,16509.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003519,28428.00
07/10/2014 10:45,2,5.926,ACTIVE,217.35,372.41,59.975,1405003504,"274151322000083","019011112586793",27.39,47.50,0,337.84,386.53,164.4,156.7,0.658,186221.9,186221.9,15276,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003520,28429.00
07/10/2014 10:45,2,6.271,ACTIVE,218.71,374.21,59.996,1405003504,"274151322000076","019011112586793",28.13,51.30,0,338.74,391.04,178.4,170.2,0.689,192469.5,192469.5,15252,0,0,0,L,1151911521,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003521,28430.00
07/10/2014 10:45,2,4.115,ACTIVE,218.03,407.57,59.996,1405003504,"274151322000094","019011112586793",36.64,49.80,0,379.92,444.54,153.2,145.9,0.592,128304.8,128304.8,15604,0,0,0,L,1151911521,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003521,28431.00
07/10/2014 10:45,2,6.033,ACTIVE,218.03,371.81,59.980,1405003504,"274151322000052","019011112586793",27.39,51.80,0,338.14,388.04,167.3,159.5,0.641,186796.7,186796.7,15214,0,0,0,L,1151911521,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003522,28432.00
07/10/2014 10:45,2,6.100,ACTIVE,218.26,356.18,59.996,1405003504,"274151322000085","019011112586793",27.29,45.30,0,339.04,388.34,168.6,160.8,0.632,185815.5,185815.5,15172,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003523,28433.00
07/10/2014 10:45,2,5.930,ACTIVE,218.03,365.80,59.996,1405003504,"274151322000087","019011112586793",25.60,62.80,0,337.84,384.73,153.7,146.4,0.583,177765.6,177765.6,15216,0,0,0,L,1151911521,1,124.27,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003524,28434.00
07/10/2014 10:45,2,6.020,ACTIVE,217.80,371.21,59.996,1405003504,"274151322000088","019011112586793",27.14,47.80,0,338.14,387.44,165.3,157.6,0.614,180274.0,180274.0,15194,0,0,0,L,1151911521,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003525,28435.00
07/10/2014 10:45,2,6.266,ACTIVE,217.58,368.50,59.996,1405003504,"274151322000095","019011112586793",27.69,49.50,0,337.84,389.54,175.8,167.8,0.658,190622.3,190622.3,15242,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003526,28436.00
07/10/2014 10:45,2,4.090,ACTIVE,218.71,408.48,60.012,1405003504,"274151322000068","019011112586793",37.39,50.20,0,383.83,445.45,154.2,147.0,0.575,126348.7,126348.7,15651,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003527,28437.00
07/10/2014 10:45,2,6.018,ACTIVE,218.03,371.21,59.980,1405003504,"274151322000054","019011112586793",27.43,50.80,0,337.84,388.64,167.1,159.3,0.628,184082.6,184082.6,15322,0,0,0,L,1151911521,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405003529,28438.00
07/10/2014 11:00,1,6.055,ACTIVE,215.8,352.17,60.00,1405004404,"040051121000097","019011112586793",24.79,37,0.668,315.48,375.69,149.4,143.4,0.670,16665.900000036,16700.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004406,28439.00
07/10/2014 11:00,1,6.139,ACTIVE,215.8,351.42,60.03,1405004404,"040051121000095","019011112586793",22.07,38,0.602,316.34,370.76,134.8,129.2,0.599,14928.400000036,14959.900000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004407,28440.00
07/10/2014 11:00,1,3.963,ACTIVE,216.1,343.03,60.00,1405004404,"033051125000132","019011112586793",32.95,34,0.575,316.72,368.83,129.9,123.7,0.583,16159.9,16190.1,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004409,28441.00
07/10/2014 11:00,1,3.899,ACTIVE,216.7,326.97,60.03,1405004404,"033051125000135","019011112586793",32.82,37,0.569,316.15,370.24,127.3,122.8,0.575,14066.199999988,14096.199999988,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004410,28442.00
07/10/2014 11:00,1,6.033,ACTIVE,215.4,359.39,60.03,1405004404,"040051121000116","019011112586793",24.75,32,0.664,314.37,375.63,148.6,141.8,0.667,16420.700000047,16455.200000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004411,28443.00
07/10/2014 11:00,1,6.261,ACTIVE,216.2,321.85,60.03,1405004404,"040051121000068","019011112586793",22.04,34,0.612,314.78,371.35,137.3,131.5,0.619,15148,15180.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004412,28444.00
07/10/2014 11:00,1,4.483,ACTIVE,216.1,369.34,60.00,1405004404,"033051125000118","019011112586793",38.19,36,0.762,313.40,380.28,170.4,163.5,0.752,19593.300000012,19633.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004414,28445.00
07/10/2014 11:00,1,4.465,ACTIVE,216.5,375.93,60.03,1405004404,"033051125000150","019011112586793",38.24,36,0.764,312.32,381.91,169.9,164.0,0.749,18524,18564,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004415,28446.00
07/10/2014 11:00,1,6.117,ACTIVE,216.8,366.17,60.03,1405004404,"040051121000185","019011112586793",24.41,38,0.664,315.40,374.41,148.6,143.2,0.661,19287.100000036,19321.899999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004416,28447.00
07/10/2014 11:00,1,6.209,ALERT,215.9,328.02,60.03,1405004404,"040051121000195","019011112586793",24.53,37,0.672,315.23,374.98,151.6,144.5,0.674,16509.500000001,16544.700000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405004418,28448.00
07/10/2014 11:00,2,6.303,ACTIVE,217.13,358.88,60.006,1405004404,"274151322000083","019011112586793",27.04,50.00,0,333.33,388.04,172.5,164.6,0.689,186262.1,186262.1,15277,0,0,0,L,1151911521,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004419,28449.00
07/10/2014 11:00,2,6.662,ACTIVE,218.26,376.31,60.006,1405004404,"274151322000076","019011112586793",27.69,52.50,0,337.84,392.25,186.8,178.4,0.725,192513.2,192513.2,15253,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004420,28450.00
07/10/2014 11:00,2,4.242,ACTIVE,217.80,423.50,60.001,1405004404,"274151322000094","019011112586793",37.59,51.80,0,382.63,440.94,161.5,153.9,0.623,128342.3,128342.3,15605,0,0,0,L,1151911521,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004421,28451.00
07/10/2014 11:00,2,6.330,ACTIVE,217.58,370.30,60.001,1405004404,"274151322000052","019011112586793",27.39,53.50,0,333.63,389.54,175.5,167.4,0.663,186837.7,186837.7,15215,0,0,0,L,1151911521,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004422,28452.00
07/10/2014 11:00,2,6.379,ACTIVE,217.58,369.40,60.001,1405004404,"274151322000085","019011112586793",27.31,46.60,0,337.54,391.34,176.4,168.4,0.663,185856.8,185856.8,15173,0,0,0,L,1151911521,1,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004423,28453.00
07/10/2014 11:00,2,6.326,ACTIVE,217.80,370.30,60.006,1405004404,"274151322000087","019011112586793",25.09,66.70,0,333.63,386.23,160.7,153.2,0.601,177803.1,177803.1,15217,0,0,0,L,1151911521,1,124.27,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004424,28454.00
07/10/2014 11:00,2,6.355,ACTIVE,217.80,354.37,60.006,1405004404,"274151322000088","019011112586793",26.94,49.00,0,333.33,388.94,173.3,165.3,0.645,180314.4,180314.4,15195,0,0,0,L,1151911521,1,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004425,28455.00
07/10/2014 11:00,2,6.637,ACTIVE,217.13,353.47,60.006,1405004404,"274151322000095","019011112586793",27.39,51.30,0,333.33,391.34,183.9,175.6,0.689,190665.2,190665.2,15243,0,0,0,L,1151911521,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004426,28456.00
07/10/2014 11:00,2,4.121,ACTIVE,218.48,433.42,60.006,1405004404,"274151322000068","019011112586793",38.57,50.80,0,384.73,447.55,160.8,153.2,0.610,126386.3,126386.3,15652,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004427,28457.00
07/10/2014 11:00,2,6.387,ACTIVE,217.80,372.11,60.006,1405004404,"274151322000054","019011112586793",27.04,52.00,0,332.43,390.44,174.7,166.7,0.654,184123.4,184123.4,15323,0,0,0,L,1151911521,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405004428,28458.00
07/10/2014 11:15,1,6.382,ACTIVE,217.0,370.65,60.03,1405005304,"040051121000097","019011112586793",24.49,38,0.694,315.50,378.17,155.5,149.8,0.684,16700.900000036,16737.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005306,28459.00
07/10/2014 11:15,1,6.454,ACTIVE,216.9,365.69,60.03,1405005304,"040051121000095","019011112586793",21.79,38,0.622,316.21,372.72,139.9,134.2,0.621,14959.900000036,14992.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005308,28460.00
07/10/2014 11:15,1,4.112,ACTIVE,217.4,346.86,60.00,1405005304,"033051125000132","019011112586793",33.10,36,0.597,317.35,372.56,135.4,129.2,0.602,16190.1,16221.7,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005309,28461.00
07/10/2014 11:15,1,4.082,ACTIVE,217.4,352.35,60.03,1405005304,"033051125000135","019011112586793",32.59,38,0.591,317.60,372.43,132.4,127.8,0.592,14096.199999988,14127.399999976,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005310,28462.00
07/10/2014 11:15,1,6.308,ACTIVE,216.5,362.41,60.00,1405005304,"040051121000116","019011112586793",24.62,33,0.687,314.63,375.81,154.5,147.8,0.685,16455.200000047,16491.400000035,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005312,28463.00
07/10/2014 11:15,1,6.486,ACTIVE,217.5,335.91,60.00,1405005304,"040051121000068","019011112586793",22.12,36,0.635,316.13,374.44,142.7,137.6,0.634,15180.1,15213.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005313,28464.00
07/10/2014 11:15,1,4.696,ACTIVE,217.4,357.15,60.03,1405005304,"033051125000118","019011112586793",38.11,37,0.794,314.32,384.17,178.0,171.3,0.780,19633.199999988,19674.800000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005314,28465.00
07/10/2014 11:15,1,4.684,ACTIVE,217.7,369.69,60.00,1405005304,"033051125000150","019011112586793",38.05,38,0.795,313.00,385.20,177.4,171.9,0.782,18564,18605.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005315,28466.00
07/10/2014 11:15,1,6.447,ACTIVE,217.3,363.72,60.03,1405005304,"040051121000185","019011112586793",24.27,39,0.694,316.30,377.67,155.7,150.0,0.689,19321.899999988,19358.399999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005317,28467.00
07/10/2014 11:15,1,6.542,ACTIVE,217.3,326.80,60.00,1405005304,"040051121000195","019011112586793",24.30,38,0.700,314.19,378.45,158.2,151.2,0.698,16544.700000001,16581.500000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005318,28468.00
07/10/2014 11:15,2,6.572,ACTIVE,218.03,360.08,60.033,1405005304,"274151322000083","019011112586793",26.96,51.80,0,335.14,390.74,179.2,171.0,0.712,186304.1,186304.1,15278,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005319,28469.00
07/10/2014 11:15,2,7.047,ACTIVE,219.16,360.38,60.001,1405005304,"274151322000076","019011112586793",27.27,54.80,0,337.24,394.95,194.7,186.0,0.751,192558.8,192558.8,15254,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005320,28470.00
07/10/2014 11:15,2,4.467,ACTIVE,218.48,410.88,60.022,1405005304,"274151322000094","019011112586793",37.29,53.00,0,381.73,442.44,168.7,160.9,0.650,128381.6,128381.6,15606,0,0,0,L,1151911521,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005321,28471.00
07/10/2014 11:15,2,6.682,ACTIVE,218.48,355.28,59.996,1405005304,"274151322000052","019011112586793",26.90,55.30,0,337.54,391.94,181.9,173.6,0.689,186880.3,186880.3,15216,0,0,0,L,1151911521,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005322,28472.00
