ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 11:15,2,6.697,ACTIVE,218.71,357.98,59.996,1405005304,"274151322000085","019011112586793",27.06,48.80,0,338.44,392.55,183.3,175.0,0.698,185899.7,185899.7,15174,0,0,0,L,1151911521,1,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005323,28473.00
07/10/2014 11:15,2,6.633,ACTIVE,218.26,354.97,59.996,1405005304,"274151322000087","019011112586793",24.81,71.70,0,337.54,388.04,166.5,158.8,0.628,177842.1,177842.1,15218,0,0,0,L,1151911521,1,124.72,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005324,28474.00
07/10/2014 11:15,2,6.658,ACTIVE,218.26,356.48,60.017,1405005304,"274151322000088","019011112586793",26.70,50.40,0,337.84,392.25,180.0,171.8,0.672,180356.6,180356.6,15196,0,0,0,L,1151911521,1,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005324,28475.00
07/10/2014 11:15,2,6.891,ACTIVE,218.26,367.00,60.001,1405005304,"274151322000095","019011112586793",27.43,53.80,0,337.54,394.05,191.1,182.5,0.712,190710.0,190710.0,15244,0,0,0,L,1151911521,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005325,28476.00
07/10/2014 11:15,2,4.410,ACTIVE,219.16,410.88,59.996,1405005304,"274151322000068","019011112586793",37.69,51.30,0,386.23,449.05,169.3,161.5,0.658,126425.8,126425.8,15653,0,0,0,L,1151911521,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005326,28477.00
07/10/2014 11:15,2,6.672,ACTIVE,218.26,354.07,60.006,1405005304,"274151322000054","019011112586793",26.84,54.30,0,336.94,392.55,181.3,173.0,0.681,184165.8,184165.8,15324,0,0,0,L,1151911521,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405005327,28478.00
07/10/2014 11:30,1,6.558,ACTIVE,218.4,333.12,60.00,1405006203,"040051121000097","019011112586793",24.82,38,0.717,317.44,381.41,161.9,155.7,0.711,16737.5,16775.300000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006206,28479.00
07/10/2014 11:30,1,6.747,ACTIVE,217.7,331.08,60.00,1405006203,"040051121000095","019011112586793",21.66,39,0.644,317.87,377.19,145.4,139.4,0.643,14992.699999988,15026.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006207,28480.00
07/10/2014 11:30,1,4.288,ACTIVE,217.7,364.90,60.03,1405006203,"033051125000132","019011112586793",32.97,36,0.619,319.60,373.76,140.7,134.3,0.623,16221.7,16254.3,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006209,28481.00
07/10/2014 11:30,1,4.223,ACTIVE,218.2,331.83,60.00,1405006203,"033051125000135","019011112586793",32.81,38,0.613,317.98,374.88,137.8,133.2,0.610,14127.399999976,14159.899999976,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006210,28482.00
07/10/2014 11:30,1,6.556,ACTIVE,217.0,370.08,60.00,1405006203,"040051121000116","019011112586793",24.61,34,0.713,315.61,379.49,160.5,153.6,0.710,16491.400000035,16529.100000023,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006211,28483.00
07/10/2014 11:30,1,6.791,ACTIVE,217.8,342.69,60.00,1405006203,"040051121000068","019011112586793",21.98,36,0.661,317.88,376.79,148.5,143.1,0.662,15213.6,15248.4,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006213,28484.00
07/10/2014 11:30,1,4.870,ACTIVE,217.7,341.61,60.00,1405006203,"033051125000118","019011112586793",38.13,38,0.823,315.36,387.03,184.8,178.2,0.801,19674.800000012,19718.300000012,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006214,28485.00
07/10/2014 11:30,1,4.865,ACTIVE,217.7,352.89,60.00,1405006203,"033051125000150","019011112586793",38.16,38,0.822,314.49,387.88,184.7,177.7,0.804,18605.8,18649.4,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006215,28486.00
07/10/2014 11:30,1,6.687,ACTIVE,218.3,375.91,60.00,1405006203,"040051121000185","019011112586793",24.34,39,0.719,316.93,381.07,162.0,156.1,0.714,19358.399999988,19396.500000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006216,28487.00
07/10/2014 11:30,1,6.772,ACTIVE,217.8,368.15,60.00,1405006203,"040051121000195","019011112586793",24.35,39,0.723,317.28,381.25,164.1,156.5,0.721,16581.500000001,16619.800000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006218,28488.00
07/10/2014 11:30,2,6.840,ACTIVE,219.39,356.48,59.990,1405006203,"274151322000083","019011112586793",26.90,53.50,0,337.84,392.85,186.3,177.9,0.751,186347.7,186347.7,15279,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006219,28489.00
07/10/2014 11:30,2,7.246,ACTIVE,220.29,371.21,59.996,1405006203,"274151322000076","019011112586793",27.61,56.30,0,337.24,395.85,202.6,193.6,0.778,192606.2,192606.2,15255,0,0,0,L,1151911521,1,125.62,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006220,28490.00
07/10/2014 11:30,2,4.588,ACTIVE,219.39,412.38,59.996,1405006203,"274151322000094","019011112586793",37.67,53.80,0,378.72,444.24,175.6,167.6,0.672,128422.5,128422.5,15607,0,0,0,L,1151911521,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006220,28491.00
07/10/2014 11:30,2,6.898,ACTIVE,219.84,360.69,60.001,1405006203,"274151322000052","019011112586793",27.10,58.00,0,336.64,393.75,189.4,180.9,0.725,186924.5,186924.5,15217,0,0,0,L,1151911521,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006221,28492.00
07/10/2014 11:30,2,6.943,ACTIVE,219.61,355.28,59.996,1405006203,"274151322000085","019011112586793",27.23,49.30,0,337.24,394.65,191.4,182.8,0.720,185944.3,185944.3,15175,0,0,0,L,1151911521,1,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006222,28493.00
07/10/2014 11:30,2,6.836,ACTIVE,219.16,356.18,59.985,1405006203,"274151322000087","019011112586793",24.89,74.30,0,337.24,389.84,172.2,164.3,0.636,177882.4,177882.4,15219,0,0,0,L,1151911521,1,125.17,125.40,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006224,28494.00
07/10/2014 11:30,2,6.926,ACTIVE,219.16,378.12,59.990,1405006203,"274151322000088","019011112586793",26.68,51.80,0,337.54,393.45,187.0,178.5,0.698,180400.3,180400.3,15197,0,0,0,L,1151911521,1,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006225,28495.00
07/10/2014 11:30,2,7.246,ACTIVE,219.16,356.78,59.985,1405006203,"274151322000095","019011112586793",27.08,55.00,0,337.84,396.15,198.5,189.7,0.742,190756.6,190756.6,15245,0,0,0,L,1151911521,1,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006226,28496.00
07/10/2014 11:30,2,4.594,ACTIVE,220.29,428.01,59.996,1405006203,"274151322000068","019011112586793",37.93,53.00,0,379.92,446.95,175.9,167.8,0.672,126466.8,126466.8,15654,0,0,0,L,1151911521,1,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006227,28497.00
07/10/2014 11:30,2,6.939,ACTIVE,219.39,360.69,59.996,1405006203,"274151322000054","019011112586793",26.90,55.30,0,336.94,394.35,188.8,180.3,0.703,184209.9,184209.9,15325,0,0,0,L,1151911521,1,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405006228,28498.00
07/10/2014 11:45,1,6.916,ACTIVE,218.7,368.46,60.03,1405007104,"040051121000097","019011112586793",24.38,38,0.743,316.92,383.01,167.8,161.3,0.734,16775.300000012,16815,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007106,28499.00
07/10/2014 11:45,1,6.960,ACTIVE,218.2,336.06,60.00,1405007104,"040051121000095","019011112586793",21.64,40,0.664,318.04,378.70,149.9,143.9,0.659,15026.900000036,15062.300000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007108,28500.00
07/10/2014 11:45,1,4.451,ACTIVE,218.3,334.09,60.03,1405007104,"033051125000132","019011112586793",32.88,36,0.639,319.16,375.88,145.6,138.9,0.643,16254.3,16288.5,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007109,28501.00
07/10/2014 11:45,1,4.397,ALERT,219.0,369.81,60.03,1405007104,"033051125000135","019011112586793",32.59,38,0.633,318.80,375.81,142.6,137.9,0.629,14159.899999976,14193.699999988,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405007111,28502.00
07/10/2014 11:45,1,6.885,ACTIVE,217.6,325.43,60.03,1405007104,"040051121000116","019011112586793",24.16,35,0.732,313.73,381.16,165.5,158.1,0.731,16529.100000023,16568.100000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007112,28503.00
07/10/2014 11:45,1,7.065,ACTIVE,218.3,375.32,60.00,1405007104,"040051121000068","019011112586793",21.77,37,0.677,317.17,378.17,153.1,146.7,0.676,15248.4,15284.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007113,28504.00
07/10/2014 11:45,1,5.073,ACTIVE,218.2,364.72,60.00,1405007104,"033051125000118","019011112586793",37.91,38,0.848,314.89,389.58,191.4,183.7,0.824,19718.300000012,19763.400000036,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007114,28505.00
07/10/2014 11:45,1,5.075,ACTIVE,218.4,360.66,60.03,1405007104,"033051125000150","019011112586793",37.92,38,0.851,313.76,391.57,191.5,184.3,0.835,18649.4,18694.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007116,28506.00
07/10/2014 11:45,1,6.980,ACTIVE,218.5,354.43,60.00,1405007104,"040051121000185","019011112586793",24.11,39,0.745,317.25,382.49,167.4,161.8,0.735,19396.500000012,19436.2,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007117,28507.00
07/10/2014 11:45,1,7.086,ACTIVE,218.1,360.35,60.00,1405007104,"040051121000195","019011112586793",24.05,39,0.749,316.44,383.49,169.5,162.4,0.741,16619.800000001,16659.600000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007118,28508.00
07/10/2014 11:45,2,7.178,ACTIVE,218.48,368.80,60.001,1405007104,"274151322000083","019011112586793",26.44,55.00,0,336.94,394.35,192.2,183.6,0.765,186393.0,186393.0,15280,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007119,28509.00
07/10/2014 11:45,2,7.641,ACTIVE,219.61,366.70,60.001,1405007104,"274151322000076","019011112586793",27.04,56.80,0,336.34,396.75,208.9,199.7,0.804,192655.5,192655.5,15256,0,0,0,L,1151911521,1,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007120,28510.00
07/10/2014 11:45,2,4.975,ACTIVE,218.93,397.96,60.012,1405007104,"274151322000094","019011112586793",35.92,55.50,0,376.62,446.05,180.7,172.5,0.698,128465.0,128465.0,15608,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007121,28511.00
07/10/2014 11:45,2,7.250,ACTIVE,219.39,361.89,60.001,1405007104,"274151322000052","019011112586793",26.66,58.50,0,335.44,394.95,195.8,187.1,0.747,186970.6,186970.6,15218,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007122,28512.00
07/10/2014 11:45,2,7.260,ACTIVE,218.93,364.89,60.006,1405007104,"274151322000085","019011112586793",26.90,50.60,0,336.34,396.15,197.7,188.9,0.756,185990.8,185990.8,15176,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007123,28513.00
07/10/2014 11:45,2,7.117,ACTIVE,219.16,359.48,60.001,1405007104,"274151322000087","019011112586793",24.47,77.70,0,337.24,391.04,176.5,168.4,0.672,177924.2,177924.2,15220,0,0,0,L,1151911521,1,125.17,125.17,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007124,28514.00
07/10/2014 11:45,2,7.191,ACTIVE,218.93,368.50,60.033,1405007104,"274151322000088","019011112586793",26.56,52.30,0,336.34,395.25,193.3,184.6,0.720,180445.8,180445.8,15198,0,0,0,L,1151911521,1,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007125,28515.00
07/10/2014 11:45,2,7.512,ACTIVE,218.93,369.10,60.001,1405007104,"274151322000095","019011112586793",26.94,57.30,0,336.34,397.35,204.9,195.9,0.760,190804.8,190804.8,15246,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007126,28516.00
07/10/2014 11:45,2,4.896,ACTIVE,220.06,403.07,60.001,1405007104,"274151322000068","019011112586793",37.09,52.00,0,380.22,448.75,183.4,175.1,0.681,126509.6,126509.6,15655,0,0,0,L,1151911521,1,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007127,28517.00
07/10/2014 11:45,2,7.152,ACTIVE,218.93,374.21,60.006,1405007104,"274151322000054","019011112586793",26.94,56.00,0,336.04,395.85,195.0,186.3,0.747,184255.9,184255.9,15326,0,0,0,L,1151911521,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405007128,28518.00
07/10/2014 12:00,1,7.089,ACTIVE,218.8,375.58,60.00,1405008004,"040051121000097","019011112586793",24.33,40,0.760,316.22,384.99,171.6,164.8,0.751,16815,16855.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008006,28519.00
07/10/2014 12:00,1,7.188,ACTIVE,218.1,368.29,60.03,1405008004,"040051121000095","019011112586793",21.41,41,0.679,317.18,377.86,153.1,147.3,0.672,15062.300000012,15098.400000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008007,28520.00
07/10/2014 12:00,1,4.640,ALERT,217.9,332.63,60.03,1405008004,"033051125000132","019011112586793",32.25,37,0.654,318.48,375.76,148.9,141.7,0.661,16288.5,16323.4,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405008009,28521.00
07/10/2014 12:00,1,4.543,ACTIVE,218.5,347.74,60.00,1405008004,"033051125000135","019011112586793",32.28,39,0.649,319.22,377.27,145.9,140.8,0.645,14193.699999988,14228.5,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008010,28522.00
07/10/2014 12:00,1,6.536,ACTIVE,217.2,374.20,60.03,1405008004,"040051121000116","019011112586793",25.00,36,0.721,315.34,382.11,162.6,155.3,0.720,16568.100000023,16607.600000023,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008011,28523.00
07/10/2014 12:00,1,7.280,ACTIVE,217.7,327.53,60.03,1405008004,"040051121000068","019011112586793",21.62,38,0.693,316.89,379.63,156.6,149.8,0.691,15284.5,15321.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008013,28524.00
07/10/2014 12:00,1,5.229,ACTIVE,217.9,332.46,60.03,1405008004,"033051125000118","019011112586793",37.76,39,0.872,314.39,390.48,196.5,189.0,0.852,19763.400000036,19809.800000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008014,28525.00
07/10/2014 12:00,1,5.226,ACTIVE,218.4,382.30,60.03,1405008004,"033051125000150","019011112586793",37.77,39,0.876,313.14,391.91,196.4,189.4,0.859,18694.6,18741.2,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008015,28526.00
07/10/2014 12:00,1,7.150,ACTIVE,218.2,368.18,60.03,1405008004,"040051121000185","019011112586793",24.11,41,0.763,317.51,383.60,171.5,165.5,0.752,19436.2,19476.899999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008016,28527.00
07/10/2014 12:00,1,7.333,ACTIVE,217.8,325.52,60.03,1405008004,"040051121000195","019011112586793",23.81,41,0.766,315.94,383.76,173.8,166.1,0.759,16659.600000001,16700.400000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008018,28528.00
07/10/2014 12:00,2,7.344,ACTIVE,219.16,362.19,60.017,1405008004,"274151322000083","019011112586793",26.50,57.00,0,336.64,395.55,196.9,188.1,0.778,186439.4,186439.4,15281,0,0,0,L,1151911521,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008019,28529.00
07/10/2014 12:00,2,7.834,ACTIVE,220.74,380.22,60.017,1405008004,"274151322000076","019011112586793",27.04,57.70,0,336.34,398.56,214.1,204.8,0.818,192706.0,192706.0,15257,0,0,0,L,1151911521,1,125.40,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008020,28530.00
07/10/2014 12:00,2,4.898,ACTIVE,219.61,416.59,60.017,1405008004,"274151322000094","019011112586793",37.55,55.80,0,375.71,441.84,185.5,177.1,0.707,128508.8,128508.8,15609,0,0,0,L,1151911521,1,125.17,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008021,28531.00
07/10/2014 12:00,2,7.475,ACTIVE,219.84,356.48,60.001,1405008004,"274151322000052","019011112586793",26.46,59.30,0,335.74,395.55,200.1,191.2,0.760,187017.8,187017.8,15219,0,0,0,L,1151911521,1,124.94,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008022,28532.00
07/10/2014 12:00,2,7.477,ACTIVE,220.06,377.82,60.038,1405008004,"274151322000085","019011112586793",26.76,51.50,0,336.64,397.35,202.6,193.6,0.760,186038.6,186038.6,15177,0,0,0,L,1151911521,1,126.07,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008022,28533.00
07/10/2014 12:00,2,7.379,ACTIVE,219.39,363.99,60.017,1405008004,"274151322000087","019011112586793",24.13,81.50,0,336.34,391.34,180.4,172.2,0.676,177966.7,177966.7,15221,0,0,0,L,1151911521,1,125.40,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008023,28534.00
07/10/2014 12:00,2,7.400,ACTIVE,219.61,373.31,60.022,1405008004,"274151322000088","019011112586793",26.44,53.50,0,335.74,395.55,198.1,189.2,0.738,180492.5,180492.5,15199,0,0,0,L,1151911521,1,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008024,28535.00
07/10/2014 12:00,2,7.756,ACTIVE,219.39,363.09,60.017,1405008004,"274151322000095","019011112586793",26.78,59.80,0,336.34,398.56,210.4,201.2,0.778,190854.4,190854.4,15247,0,0,0,L,1151911521,1,125.62,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008025,28536.00
07/10/2014 12:00,2,4.967,ACTIVE,220.74,405.17,60.017,1405008004,"274151322000068","019011112586793",37.15,53.50,0,374.21,447.55,186.4,178.0,0.712,126553.7,126553.7,15656,0,0,0,L,1151911521,1,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008026,28537.00
07/10/2014 12:00,2,7.459,ACTIVE,219.84,357.38,60.017,1405008004,"274151322000054","019011112586793",26.44,58.80,0,336.34,397.66,199.7,190.8,0.742,184302.9,184302.9,15327,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008027,28538.00
07/10/2014 12:15,1,7.315,ACTIVE,218.5,378.06,60.00,1405008904,"040051121000097","019011112586793",24.05,41,0.775,317.32,385.99,175.0,168.0,0.758,16855.3,16896.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008906,28539.00
07/10/2014 12:15,1,7.386,ACTIVE,218.0,358.04,60.00,1405008904,"040051121000095","019011112586793",21.26,41,0.694,318.66,379.49,156.2,150.4,0.688,15098.400000036,15135.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008907,28540.00
07/10/2014 12:15,1,4.740,ACTIVE,218.2,327.36,60.00,1405008904,"033051125000132","019011112586793",32.25,38,0.668,313.11,384.84,152.1,145.3,0.667,16323.4,16359.2,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008908,28541.00
07/10/2014 12:15,1,4.688,ACTIVE,218.7,345.40,60.00,1405008904,"033051125000135","019011112586793",31.90,40,0.662,303.29,397.10,148.8,144.1,0.656,14228.5,14263.899999976,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008910,28542.00
07/10/2014 12:15,1,6.650,ACTIVE,217.1,339.65,60.00,1405008904,"040051121000116","019011112586793",25.05,37,0.735,316.90,381.68,165.8,158.3,0.727,16607.600000023,16646.700000047,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008911,28543.00
07/10/2014 12:15,1,7.435,ACTIVE,218.0,327.29,60.00,1405008904,"040051121000068","019011112586793",21.57,38,0.707,304.19,385.20,159.5,153.0,0.696,15321.4,15359.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008913,28544.00
07/10/2014 12:15,1,5.410,ACTIVE,218.2,370.88,60.00,1405008904,"033051125000118","019011112586793",37.30,40,0.891,314.40,392.75,200.8,193.6,0.868,19809.800000012,19857.400000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008914,28545.00
07/10/2014 12:15,1,5.378,ACTIVE,218.1,370.45,60.00,1405008904,"033051125000150","019011112586793",37.51,40,0.892,303.98,404.93,200.7,193.2,0.867,18741.2,18789,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008916,28546.00
07/10/2014 12:15,1,7.386,ACTIVE,218.5,334.89,60.00,1405008904,"040051121000185","019011112586793",23.82,42,0.777,318.26,384.85,175.1,168.8,0.769,19476.899999988,19518.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008917,28547.00
07/10/2014 12:15,1,7.511,ACTIVE,217.7,370.46,60.00,1405008904,"040051121000195","019011112586793",23.76,42,0.782,316.44,385.47,177.6,169.4,0.772,16700.400000001,16742.400000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008919,28548.00
07/10/2014 12:15,2,7.568,ACTIVE,219.16,371.21,59.996,1405008904,"274151322000083","019011112586793",26.28,59.30,0,336.34,396.15,201.3,192.4,0.778,186487.0,186487.0,15282,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008920,28549.00
07/10/2014 12:15,2,8.006,ACTIVE,220.29,359.18,59.996,1405008904,"274151322000076","019011112586793",26.94,60.30,0,336.04,399.16,218.5,209.0,0.840,192757.7,192757.7,15258,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008920,28550.00
07/10/2014 12:15,2,5.172,ACTIVE,219.39,408.18,59.990,1405008904,"274151322000094","019011112586793",36.30,56.80,0,375.11,446.65,189.9,181.4,0.734,128553.7,128553.7,15610,0,0,0,L,1151911521,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008921,28551.00
07/10/2014 12:15,2,7.604,ACTIVE,219.61,359.78,59.990,1405008904,"274151322000052","019011112586793",26.54,60.80,0,335.44,396.75,204.3,195.3,0.773,187066.2,187066.2,15220,0,0,0,L,1151911521,1,124.72,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008922,28552.00
07/10/2014 12:15,2,7.691,ACTIVE,219.61,359.18,59.990,1405008904,"274151322000085","019011112586793",26.58,52.50,0,335.74,397.35,206.9,197.8,0.778,186087.5,186087.5,15178,0,0,0,L,1151911521,1,125.85,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008923,28553.00
07/10/2014 12:15,2,7.547,ACTIVE,219.16,351.67,59.996,1405008904,"274151322000087","019011112586793",24.03,84.50,0,336.34,392.25,183.7,175.4,0.689,178010.1,178010.1,15222,0,0,0,L,1151911521,1,124.94,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008924,28554.00
07/10/2014 12:15,2,7.641,ACTIVE,219.39,358.28,60.017,1405008904,"274151322000088","019011112586793",26.10,54.50,0,334.84,396.15,202.0,193.0,0.751,180540.2,180540.2,15200,0,0,0,L,1151911521,1,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008925,28555.00
07/10/2014 12:15,2,7.975,ACTIVE,218.93,362.49,59.985,1405008904,"274151322000095","019011112586793",26.58,60.80,0,336.04,400.06,214.5,205.1,0.795,190905.2,190905.2,15248,0,0,0,L,1151911521,1,125.40,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008926,28556.00
07/10/2014 12:15,2,5.172,ACTIVE,220.06,403.07,59.985,1405008904,"274151322000068","019011112586793",36.64,54.00,0,374.81,446.35,191.3,182.7,0.716,126598.9,126598.9,15657,0,0,0,L,1151911521,1,125.85,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008927,28557.00
07/10/2014 12:15,2,7.623,ACTIVE,219.16,357.08,59.996,1405008904,"274151322000054","019011112586793",26.32,60.80,0,335.74,397.66,203.1,194.1,0.760,184351.1,184351.1,15328,0,0,0,L,1151911521,1,125.17,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405008928,28558.00
07/10/2014 12:30,1,7.490,ACTIVE,218.2,357.30,60.03,1405009804,"040051121000097","019011112586793",23.82,43,0.787,317.15,386.12,177.5,170.6,0.776,16896.9,16939,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009806,28559.00
07/10/2014 12:30,1,7.599,ACTIVE,217.7,364.28,60.03,1405009804,"040051121000095","019011112586793",20.81,43,0.698,317.92,380.07,157.3,150.7,0.692,15135.699999988,15173,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009807,28560.00
07/10/2014 12:30,1,4.868,ACTIVE,218.2,355.75,60.03,1405009804,"033051125000132","019011112586793",31.79,40,0.678,319.00,378.98,154.0,146.7,0.681,16359.2,16395.4,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009809,28561.00
07/10/2014 12:30,1,4.773,ACTIVE,218.4,325.26,60.03,1405009804,"033051125000135","019011112586793",31.71,42,0.671,318.87,378.67,150.6,145.5,0.666,14263.899999976,14299.799999952,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009810,28562.00
07/10/2014 12:30,1,7.403,ACTIVE,217.5,332.12,60.03,1405009804,"040051121000116","019011112586793",23.78,39,0.775,314.66,383.65,175.1,167.4,0.769,16646.700000047,16687.499999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009811,28563.00
07/10/2014 12:30,1,7.656,ACTIVE,217.7,336.83,60.03,1405009804,"040051121000068","019011112586793",21.13,40,0.711,317.59,381.16,161.0,153.9,0.708,15359.3,15397.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009812,28564.00
07/10/2014 12:30,1,5.689,ACTIVE,217.4,369.83,60.00,1405009804,"033051125000118","019011112586793",35.85,41,0.902,314.80,393.56,202.9,194.6,0.884,19857.400000036,19905.800000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009814,28565.00
07/10/2014 12:30,1,5.308,ACTIVE,218.2,390.42,60.00,1405009804,"033051125000150","019011112586793",38.45,42,0.903,313.13,393.66,203.1,195.4,0.879,18789,18837.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009815,28566.00
07/10/2014 12:30,1,7.669,ACTIVE,218.4,367.91,60.03,1405009804,"040051121000185","019011112586793",23.38,43,0.792,316.52,385.74,178.4,171.8,0.780,19518.7,19560.899999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009817,28567.00
07/10/2014 12:30,1,7.699,ACTIVE,217.7,340.55,60.03,1405009804,"040051121000195","019011112586793",23.56,43,0.795,315.41,385.60,180.5,171.9,0.786,16742.400000001,16784.700000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009818,28568.00
07/10/2014 12:30,2,7.750,ACTIVE,218.93,364.29,60.022,1405009804,"274151322000083","019011112586793",26.02,60.50,0,336.64,396.75,204.1,195.0,0.826,186535.3,186535.3,15283,0,0,0,L,1151911521,1,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009819,28569.00
07/10/2014 12:30,2,8.188,ACTIVE,220.06,363.69,60.022,1405009804,"274151322000076","019011112586793",26.68,61.70,0,336.04,400.36,220.8,211.2,0.849,192810.1,192810.1,15259,0,0,0,L,1151911521,1,125.40,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009820,28570.00
07/10/2014 12:30,2,5.156,ACTIVE,219.84,407.27,60.028,1405009804,"274151322000094","019011112586793",37.09,59.00,0,373.91,441.24,192.8,184.1,0.747,128599.4,128599.4,15611,0,0,0,L,1151911521,1,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009821,28571.00
07/10/2014 12:30,2,7.867,ACTIVE,219.39,357.98,60.022,1405009804,"274151322000052","019011112586793",25.92,63.70,0,335.74,397.66,206.4,197.3,0.778,187115.0,187115.0,15221,0,0,0,L,1151911521,1,124.72,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009822,28572.00
07/10/2014 12:30,2,7.873,ACTIVE,219.84,380.52,60.028,1405009804,"274151322000085","019011112586793",26.34,55.50,0,335.74,399.46,209.8,200.6,0.782,186137.1,186137.1,15179,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009823,28573.00
07/10/2014 12:30,2,7.783,ACTIVE,219.61,353.77,60.028,1405009804,"274151322000087","019011112586793",23.54,87.50,0,336.34,392.85,185.4,177.0,0.676,178054.1,178054.1,15223,0,0,0,L,1151911521,1,124.94,125.62,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009824,28574.00
07/10/2014 12:30,2,7.797,ACTIVE,219.61,374.81,60.022,1405009804,"274151322000088","019011112586793",25.86,57.30,0,336.34,397.35,204.1,195.1,0.765,180588.5,180588.5,15201,0,0,0,L,1151911521,1,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009825,28575.00
07/10/2014 12:30,2,8.254,ACTIVE,219.16,379.02,60.012,1405009804,"274151322000095","019011112586793",26.04,64.00,0,336.04,400.66,217.6,208.1,0.826,190956.7,190956.7,15249,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009826,28576.00
07/10/2014 12:30,2,5.123,ACTIVE,220.74,411.48,60.028,1405009804,"274151322000068","019011112586793",37.35,57.00,0,375.71,444.54,193.9,185.2,0.729,126644.7,126644.7,15658,0,0,0,L,1151911521,1,125.62,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009827,28577.00
07/10/2014 12:30,2,7.859,ACTIVE,220.06,358.88,60.022,1405009804,"274151322000054","019011112586793",25.78,63.30,0,335.74,398.26,205.1,196.0,0.769,184399.7,184399.7,15329,0,0,0,L,1151911521,1,125.62,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405009828,28578.00
07/10/2014 12:45,1,7.726,ACTIVE,217.9,363.90,60.00,1405010704,"040051121000097","019011112586793",23.75,43,0.807,300.71,387.71,182.6,175.1,0.794,16939,16982.1,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010707,28579.00
07/10/2014 12:45,1,7.747,ACTIVE,217.2,343.63,60.00,1405010704,"040051121000095","019011112586793",21.01,44,0.720,301.89,380.81,161.9,155.2,0.709,15173,15211.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010708,28580.00
07/10/2014 12:45,1,5.004,ACTIVE,217.6,368.85,60.03,1405010704,"033051125000132","019011112586793",31.75,41,0.697,301.34,379.19,158.1,150.8,0.696,16395.4,16432.5,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010709,28581.00
07/10/2014 12:45,1,4.925,ACTIVE,217.7,372.05,60.03,1405010704,"033051125000135","019011112586793",31.55,43,0.690,300.48,378.77,154.6,149.2,0.679,14299.799999952,14336.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010711,28582.00
07/10/2014 12:45,1,7.680,ACTIVE,216.8,359.18,60.00,1405010704,"040051121000116","019011112586793",23.62,39,0.800,298.90,386.13,180.5,172.3,0.791,16687.499999999,16730.100000023,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010712,28583.00
07/10/2014 12:45,1,7.909,ACTIVE,217.7,323.65,60.00,1405010704,"040051121000068","019011112586793",21.03,42,0.735,301.94,380.92,165.5,158.8,0.728,15397.3,15436.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010713,28584.00
07/10/2014 12:45,1,5.188,ACTIVE,217.7,382.86,60.00,1405010704,"033051125000118","019011112586793",39.33,42,0.905,298.70,394.78,203.0,195.9,0.878,19905.800000012,19954.199999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010714,28585.00
07/10/2014 12:45,1,5.184,ACTIVE,217.4,381.98,60.00,1405010704,"033051125000150","019011112586793",39.42,43,0.903,294.69,394.74,203.3,195.0,0.893,18837.5,18886.2,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010716,28586.00
07/10/2014 12:45,1,7.863,ACTIVE,218.1,382.04,60.00,1405010704,"040051121000185","019011112586793",23.37,44,0.814,302.32,387.18,182.8,176.7,0.800,19560.899999988,19604.300000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010717,28587.00
07/10/2014 12:45,1,7.918,ACTIVE,217.8,326.59,60.00,1405010704,"040051121000195","019011112586793",23.51,45,0.818,298.28,387.08,185.2,176.5,0.804,16784.700000001,16828.100000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010718,28588.00
07/10/2014 12:45,2,8.000,ACTIVE,218.03,360.08,59.990,1405010704,"274151322000083","019011112586793",25.94,64.00,0,318.61,398.86,209.9,200.7,0.831,186584.8,186584.8,15284,0,0,0,L,1151911521,1,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010719,28589.00
07/10/2014 12:45,2,8.490,ACTIVE,219.16,359.48,60.001,1405010704,"274151322000076","019011112586793",26.40,63.70,0,324.62,404.57,226.7,216.9,0.866,192863.6,192863.6,15260,0,0,0,L,1151911521,1,124.49,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010720,28590.00
07/10/2014 12:45,2,5.404,ACTIVE,218.71,398.56,60.001,1405010704,"274151322000094","019011112586793",36.40,61.00,0,371.81,440.94,198.3,189.4,0.760,128646.3,128646.3,15612,0,0,0,L,1151911521,1,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010721,28591.00
07/10/2014 12:45,2,8.092,ACTIVE,218.48,361.29,59.990,1405010704,"274151322000052","019011112586793",25.86,65.00,0,320.71,399.16,212.0,202.7,0.813,187165.0,187165.0,15222,0,0,0,L,1151911521,1,124.49,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010722,28592.00
07/10/2014 12:45,2,8.148,ACTIVE,218.48,367.60,59.990,1405010704,"274151322000085","019011112586793",26.00,57.30,0,322.21,401.56,214.6,205.2,0.809,186187.6,186187.6,15180,0,0,0,L,1151911521,1,125.17,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010723,28593.00
07/10/2014 12:45,2,8.020,ACTIVE,218.26,355.58,60.001,1405010704,"274151322000087","019011112586793",23.36,90.50,0,319.81,393.75,189.4,180.9,0.712,178098.9,178098.9,15224,0,0,0,L,1151911521,1,124.72,124.72,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010724,28594.00
07/10/2014 12:45,2,7.959,ACTIVE,218.71,358.88,59.996,1405010704,"274151322000088","019011112586793",25.98,59.00,0,320.11,398.56,209.4,200.2,0.787,180638.0,180638.0,15202,0,0,0,L,1151911521,1,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010725,28595.00
07/10/2014 12:45,2,8.453,ACTIVE,218.26,366.40,60.028,1405010704,"274151322000095","019011112586793",26.18,66.70,0,320.11,403.07,223.8,214.1,0.831,191009.5,191009.5,15250,0,0,0,L,1151911521,1,124.72,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010726,28596.00
07/10/2014 12:45,2,5.297,ACTIVE,219.61,412.68,59.996,1405010704,"274151322000068","019011112586793",37.09,58.50,0,373.61,444.85,200.5,191.6,0.778,126691.8,126691.8,15659,0,0,0,L,1151911521,1,125.17,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010727,28597.00
07/10/2014 12:45,2,8.033,ACTIVE,218.26,353.47,59.990,1405010704,"274151322000054","019011112586793",25.96,66.00,0,318.91,400.06,211.1,201.8,0.787,184449.4,184449.4,15330,0,0,0,L,1151911521,1,124.94,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405010728,28598.00
07/10/2014 13:00,1,8.244,ACTIVE,219.6,386.05,60.00,1405011604,"040051121000097","019011112586793",23.06,45,0.834,315.36,390.43,189.2,182.0,0.816,16982.1,17026.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011607,28599.00
07/10/2014 13:00,1,8.240,ACTIVE,218.5,375.22,60.03,1405011604,"040051121000095","019011112586793",20.46,45,0.743,316.02,383.73,167.7,161.3,0.733,15211.300000012,15250.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011608,28600.00
07/10/2014 13:00,1,5.291,ACTIVE,218.8,358.44,60.00,1405011604,"033051125000132","019011112586793",31.12,43,0.720,317.40,382.20,163.8,156.7,0.715,16432.5,16470.7,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011609,28601.00
07/10/2014 13:00,1,5.225,ACTIVE,219.4,335.25,60.03,1405011604,"033051125000135","019011112586793",30.85,44,0.709,317.61,382.71,160.4,154.6,0.704,14336.5,14374.399999976,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011611,28602.00
07/10/2014 13:00,1,8.130,ALERT,218.3,325.22,60.00,1405011604,"040051121000116","019011112586793",23.28,40,0.831,314.53,388.32,188.3,179.9,0.817,16730.100000023,16773.800000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405011612,28603.00
07/10/2014 13:00,1,8.246,ACTIVE,219.4,353.34,60.00,1405011604,"040051121000068","019011112586793",20.77,43,0.750,315.76,386.08,170.4,163.4,0.748,15436.3,15476.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011614,28604.00
07/10/2014 13:00,1,5.122,ACTIVE,218.5,380.50,60.03,1405011604,"033051125000118","019011112586793",39.88,43,0.896,310.97,396.56,203.3,194.7,0.890,19954.199999988,20002.900000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011615,28605.00
07/10/2014 13:00,1,5.114,ACTIVE,219.7,340.23,60.00,1405011604,"033051125000150","019011112586793",39.86,43,0.901,310.05,398.57,202.8,196.4,0.884,18886.2,18935.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011616,28606.00
07/10/2014 13:00,1,8.373,ACTIVE,219.3,334.60,60.03,1405011604,"040051121000185","019011112586793",22.91,46,0.843,316.17,390.24,190.9,183.8,0.832,19604.300000024,19649.100000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011617,28607.00
07/10/2014 13:00,1,8.435,ACTIVE,219.3,336.75,60.03,1405011604,"040051121000195","019011112586793",23.17,46,0.852,314.87,390.51,194.5,185.5,0.838,16828.100000001,16873.000000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011619,28608.00
07/10/2014 13:00,2,8.570,ACTIVE,218.71,358.58,59.996,1405011604,"274151322000083","019011112586793",25.25,66.00,0,334.54,400.06,218.9,209.4,0.875,186635.8,186635.8,15285,0,0,0,L,1151911521,1,124.72,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011620,28609.00
07/10/2014 13:00,2,8.926,ACTIVE,219.84,367.00,60.001,1405011604,"274151322000076","019011112586793",26.02,67.00,0,335.74,403.97,235.0,224.9,0.902,192918.6,192918.6,15261,0,0,0,L,1151911521,1,125.40,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011621,28610.00
07/10/2014 13:00,2,5.699,ACTIVE,219.39,401.86,60.001,1405011604,"274151322000094","019011112586793",36.02,62.30,0,365.80,443.64,207.1,198.0,0.800,128694.5,128694.5,15613,0,0,0,L,1151911521,1,124.94,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011622,28611.00
07/10/2014 13:00,2,8.645,ACTIVE,219.16,356.48,60.006,1405011604,"274151322000052","019011112586793",25.25,68.70,0,335.44,400.66,220.8,211.2,0.853,187216.5,187216.5,15223,0,0,0,L,1151911521,1,124.72,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011622,28612.00
07/10/2014 13:00,2,8.527,ACTIVE,219.39,358.28,60.001,1405011604,"274151322000085","019011112586793",25.58,60.00,0,336.64,400.96,220.8,211.2,0.831,186239.5,186239.5,15181,0,0,0,L,1151911521,1,125.62,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011623,28613.00
07/10/2014 13:00,2,8.492,ACTIVE,218.93,352.27,60.001,1405011604,"274151322000087","019011112586793",23.02,93.50,0,336.34,395.25,197.9,189.1,0.742,178144.8,178144.8,15225,0,0,0,L,1151911521,1,125.17,125.17,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011624,28614.00
07/10/2014 13:00,2,8.498,ACTIVE,218.93,373.01,59.996,1405011604,"274151322000088","019011112586793",25.11,61.30,0,335.74,399.46,216.2,206.7,0.809,180688.7,180688.7,15203,0,0,0,L,1151911521,1,125.62,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011625,28615.00
07/10/2014 13:00,2,8.988,ACTIVE,219.16,360.69,60.001,1405011604,"274151322000095","019011112586793",25.68,67.70,0,335.14,403.67,233.3,223.3,0.857,191064.0,191064.0,15251,0,0,0,L,1151911521,1,125.62,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011626,28616.00
07/10/2014 13:00,2,5.619,ACTIVE,220.06,405.17,60.001,1405011604,"274151322000068","019011112586793",36.46,60.00,0,367.60,448.15,206.9,197.8,0.787,126740.2,126740.2,15660,0,0,0,L,1151911521,1,125.85,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011627,28617.00
07/10/2014 13:00,2,8.584,ACTIVE,219.16,365.80,60.006,1405011604,"274151322000054","019011112586793",25.09,67.00,0,336.34,400.66,218.1,208.6,0.831,184500.5,184500.5,15331,0,0,0,L,1151911521,1,125.40,124.94,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405011628,28618.00
