ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 13:15,1,5.921,ACTIVE,216.1,328.37,60.00,1405012504,"040051121000097","019011112586793",23.48,46,0.617,313.53,394.64,138.3,133.0,0.617,17026.3,17072.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012508,28619.00
07/10/2014 13:15,1,5.571,ACTIVE,215.5,338.08,60.03,1405012504,"040051121000095","019011112586793",20.81,47,0.509,316.00,388.28,115.4,109.5,0.522,15250.600000024,15291.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012510,28620.00
07/10/2014 13:15,1,4.280,ACTIVE,216.9,359.31,60.03,1405012504,"033051125000132","019011112586793",32.10,44,0.605,317.77,386.07,136.7,130.5,0.608,16470.7,16510.7,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012512,28621.00
07/10/2014 13:15,1,5.162,ACTIVE,217.9,327.49,60.03,1405012504,"033051125000135","019011112586793",30.29,46,0.691,318.03,386.34,155.6,149.3,0.688,14374.399999976,14413.699999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012514,28622.00
07/10/2014 13:15,1,8.429,ACTIVE,216.6,361.60,60.00,1405012504,"040051121000116","019011112586793",23.02,42,0.856,313.13,391.81,193.1,183.9,0.847,16773.800000011,16819.400000035,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012516,28623.00
07/10/2014 13:15,1,8.853,ACTIVE,217.4,379.97,60.03,1405012504,"040051121000068","019011112586793",20.39,44,0.793,315.90,389.72,179.6,171.8,0.783,15476.2,15517.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012517,28624.00
07/10/2014 13:15,1,5.033,ACTIVE,217.3,375.73,60.03,1405012504,"033051125000118","019011112586793",40.41,44,0.907,308.83,399.53,202.3,195.8,0.884,20002.900000036,20050.100000024,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012519,28625.00
07/10/2014 13:15,1,5.093,ACTIVE,218.2,377.46,60.03,1405012504,"033051125000150","019011112586793",40.08,45,0.904,306.16,400.21,203.1,196.1,0.889,18935.1,18982.5,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012521,28626.00
07/10/2014 13:15,1,8.256,ACTIVE,218.0,322.03,60.03,1405012504,"040051121000185","019011112586793",22.86,48,0.838,314.80,395.52,187.8,181.6,0.825,19649.100000036,19695.399999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012523,28627.00
07/10/2014 13:15,1,7.929,ACTIVE,216.9,343.89,60.03,1405012504,"040051121000195","019011112586793",23.03,48,0.801,312.48,393.83,181.6,172.8,0.790,16873.000000001,16919.100000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012525,28628.00
07/10/2014 13:15,2,6.314,ACTIVE,216.90,367.90,59.990,1405012504,"274151322000083","019011112586793",25.62,67.00,0,331.83,406.37,163.6,156.0,0.667,186689.2,186689.2,15287,0,0,0,L,1151911521,1,123.59,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012527,28629.00
07/10/2014 13:15,2,6.668,ACTIVE,217.58,357.38,59.990,1405012504,"274151322000076","019011112586793",26.32,67.70,0,333.03,407.57,177.6,169.5,0.685,192975.7,192975.7,15263,0,0,0,L,1151911521,1,124.04,124.72,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012528,28630.00
07/10/2014 13:15,2,4.080,ACTIVE,217.13,410.58,59.985,1405012504,"274151322000094","019011112586793",36.36,64.30,0,364.59,444.85,150.2,143.0,0.583,128745.4,128745.4,15615,0,0,0,L,1151911521,1,123.81,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012530,28631.00
07/10/2014 13:15,2,6.471,ACTIVE,217.58,360.38,59.990,1405012504,"274151322000052","019011112586793",25.66,70.30,0,332.13,407.57,168.2,160.4,0.641,187270.3,187270.3,15225,0,0,0,L,1151911521,1,123.36,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012531,28632.00
07/10/2014 13:15,2,6.100,ACTIVE,217.13,367.30,59.990,1405012504,"274151322000085","019011112586793",26.10,61.30,0,333.03,409.08,161.2,153.6,0.614,186293.7,186293.7,15183,0,0,0,L,1151911521,1,124.49,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012533,28633.00
07/10/2014 13:15,2,6.162,ACTIVE,216.90,363.69,59.990,1405012504,"274151322000087","019011112586793",22.96,97.00,0,331.23,399.76,143.2,136.3,0.548,178192.7,178192.7,15226,0,0,0,L,1151911521,1,123.81,124.27,0000,89,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012534,28634.00
07/10/2014 13:15,2,6.279,ACTIVE,216.90,354.07,59.980,1405012504,"274151322000088","019011112586793",25.49,62.50,0,331.53,407.27,161.9,154.4,0.592,180741.4,180741.4,15204,0,0,0,L,1151911521,1,124.49,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012535,28635.00
07/10/2014 13:15,2,6.539,ACTIVE,216.90,359.18,59.985,1405012504,"274151322000095","019011112586793",26.08,69.70,0,331.53,409.38,172.6,164.7,0.641,191120.8,191120.8,15252,0,0,0,L,1151911521,1,124.04,124.04,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012536,28636.00
07/10/2014 13:15,2,4.283,ACTIVE,218.03,406.07,59.990,1405012504,"274151322000068","019011112586793",35.68,62.50,0,365.80,443.04,154.7,147.4,0.588,126791.0,126791.0,15661,0,0,0,L,1151911521,1,124.49,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012537,28637.00
07/10/2014 13:15,2,6.207,ACTIVE,216.90,369.10,59.985,1405012504,"274151322000054","019011112586793",25.76,69.30,0,331.23,409.08,161.8,154.3,0.605,184553.7,184553.7,15332,0,0,0,L,1151911521,1,124.04,124.04,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405012538,28638.00
07/10/2014 13:30,1,3.373,ACTIVE,213.9,343.45,60.03,1405013404,"040051121000097","019011112586793",23.88,45,0.356,300.34,452.32,80.1,75.9,0.380,17072.1,17108.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013407,28639.00
07/10/2014 13:30,1,3.518,ACTIVE,214.3,337.78,60.00,1405013404,"040051121000095","019011112586793",21.77,45,0.330,296.27,449.21,76.2,70.5,0.356,15291.400000036,15323.900000036,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013408,28640.00
07/10/2014 13:30,1,2.332,ACTIVE,214.9,328.07,60.00,1405013404,"033051125000132","019011112586793",32.55,43,0.331,298.86,452.03,75.5,70.9,0.357,16510.7,16542.4,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013409,28641.00
07/10/2014 13:30,1,2.585,ACTIVE,215.6,343.82,60.03,1405013404,"033051125000135","019011112586793",31.61,45,0.362,300.15,451.89,81.3,77.8,0.382,14413.699999988,14444.899999976,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013410,28642.00
07/10/2014 13:30,1,4.159,ACTIVE,214.7,339.19,60.00,1405013404,"040051121000116","019011112586793",23.71,41,0.433,297.22,451.17,98.1,92.5,0.448,16819.400000035,16854.999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013412,28643.00
07/10/2014 13:30,1,3.705,ACTIVE,215.2,325.16,60.00,1405013404,"040051121000068","019011112586793",21.71,43,0.354,297.94,452.17,80.0,76.2,0.377,15517.9,15551,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013413,28644.00
07/10/2014 13:30,1,2.505,ACTIVE,214.6,345.27,60.03,1405013404,"033051125000118","019011112586793",36.95,43,0.407,299.58,449.56,92.1,87.2,0.425,20050.100000024,20087.400000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013414,28645.00
07/10/2014 13:30,1,2.577,ACTIVE,214.7,354.11,60.00,1405013404,"033051125000150","019011112586793",36.87,43,0.423,298.91,454.76,94.5,90.6,0.442,18982.5,19019.8,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013416,28646.00
07/10/2014 13:30,1,3.462,ACTIVE,215.1,342.88,60.03,1405013404,"040051121000185","019011112586793",23.51,46,0.359,301.26,452.44,80.9,77.1,0.377,19695.399999988,19731.000000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013417,28647.00
07/10/2014 13:30,1,3.304,ACTIVE,214.6,325.70,60.00,1405013404,"040051121000195","019011112586793",23.65,46,0.341,299.20,451.21,77.7,73.0,0.366,16919.100000001,16954.400000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013418,28648.00
07/10/2014 13:30,2,3.416,ACTIVE,215.54,343.25,59.969,1405013404,"274151322000083","019011112586793",26.24,66.30,0,327.32,408.18,90.8,85.7,0.349,186731.8,186731.8,15288,0,0,0,L,1151911521,1,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013419,28649.00
07/10/2014 13:30,2,3.666,ACTIVE,216.45,355.88,59.990,1405013404,"274151322000076","019011112586793",26.64,67.00,0,329.13,408.78,98.9,93.5,0.380,193020.7,193020.7,15264,0,0,0,L,1151911521,1,123.36,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013420,28650.00
07/10/2014 13:30,2,2.268,ACTIVE,216.22,384.43,59.996,1405013404,"274151322000094","019011112586793",35.78,62.80,0,365.19,451.76,81.8,77.0,0.314,128785.5,128785.5,15616,0,0,0,L,1151911521,1,122.91,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013421,28651.00
07/10/2014 13:30,2,3.473,ACTIVE,215.77,341.75,59.996,1405013404,"274151322000052","019011112586793",26.40,69.30,0,328.82,408.78,92.8,87.6,0.340,187313.2,187313.2,15226,0,0,0,L,1151911521,1,122.68,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013422,28652.00
07/10/2014 13:30,2,3.385,ACTIVE,216.00,343.55,59.969,1405013404,"274151322000085","019011112586793",26.64,61.30,0,328.82,408.78,91.2,86.1,0.345,186336.9,186336.9,15184,0,0,0,L,1151911521,1,123.81,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013423,28653.00
07/10/2014 13:30,2,3.377,ACTIVE,215.77,341.15,59.996,1405013404,"274151322000087","019011112586793",23.91,98.00,0,327.92,403.07,81.8,77.1,0.301,178231.1,178231.1,15228,0,0,0,L,1151911521,1,123.14,123.81,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013424,28654.00
07/10/2014 13:30,2,3.461,ACTIVE,215.77,353.77,60.012,1405013404,"274151322000088","019011112586793",25.94,62.50,0,328.52,407.27,91.0,85.9,0.340,180783.5,180783.5,15206,0,0,0,L,1151911521,1,123.81,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013426,28655.00
07/10/2014 13:30,2,3.561,ACTIVE,216.00,349.26,60.001,1405013404,"274151322000095","019011112586793",26.46,69.00,0,328.82,408.78,95.6,90.3,0.354,191165.6,191165.6,15254,0,0,0,L,1151911521,1,123.36,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013428,28656.00
07/10/2014 13:30,2,2.289,ACTIVE,216.67,392.25,59.996,1405013404,"274151322000068","019011112586793",36.76,61.30,0,368.80,454.76,84.4,79.6,0.309,126831.1,126831.1,15663,0,0,0,L,1151911521,1,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013430,28657.00
07/10/2014 13:30,2,3.459,ACTIVE,216.00,354.97,60.001,1405013404,"274151322000054","019011112586793",26.28,68.00,0,327.92,409.38,92.1,87.0,0.345,184596.2,184596.2,15334,0,0,0,L,1151911521,1,123.59,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405013431,28658.00
07/10/2014 13:45,1,8.108,ACTIVE,217.9,384.40,60.03,1405014304,"040051121000097","019011112586793",25.14,45,0.903,299.32,452.15,202.8,194.9,0.881,17108.1,17146.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014306,28659.00
07/10/2014 13:45,1,9.507,ACTIVE,217.2,329.33,60.03,1405014304,"040051121000095","019011112586793",20.05,46,0.843,295.76,448.56,189.6,181.6,0.829,15323.900000036,15360,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014307,28660.00
07/10/2014 13:45,1,6.075,ACTIVE,217.7,370.28,60.03,1405014304,"033051125000132","019011112586793",31.01,43,0.829,300.27,450.92,187.5,179.3,0.817,16542.4,16577.6,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014308,28661.00
07/10/2014 13:45,1,5.994,ACTIVE,218.0,364.88,60.03,1405014304,"033051125000135","019011112586793",30.69,45,0.815,302.78,451.58,183.0,176.5,0.798,14444.899999976,14479.599999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014310,28662.00
07/10/2014 13:45,1,8.123,ACTIVE,217.0,343.03,60.03,1405014304,"040051121000116","019011112586793",25.06,41,0.902,297.50,451.53,202.6,194.5,0.882,16854.999999999,16893.600000023,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014311,28663.00
07/10/2014 13:45,1,9.618,ACTIVE,217.6,341.70,60.03,1405014304,"040051121000068","019011112586793",20.24,44,0.858,300.29,451.92,193.7,185.1,0.842,15551,15587.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014312,28664.00
07/10/2014 13:45,1,4.941,ACTIVE,217.6,386.89,60.03,1405014304,"033051125000118","019011112586793",41.18,42,0.881,298.87,450.10,202.4,192.0,0.884,20087.400000036,20126.5,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014314,28665.00
07/10/2014 13:45,1,4.847,ACTIVE,217.2,343.09,60.03,1405014304,"033051125000150","019011112586793",41.28,43,0.898,299.81,454.14,199.0,193.2,0.881,19019.8,19058.9,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014315,28666.00
07/10/2014 13:45,1,8.178,ACTIVE,217.9,368.94,60.03,1405014304,"040051121000185","019011112586793",24.97,47,0.907,300.25,452.51,203.2,196.7,0.887,19731.000000012,19769.899999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014316,28667.00
07/10/2014 13:45,1,8.108,ACTIVE,217.0,336.36,60.03,1405014304,"040051121000195","019011112586793",25.25,46,0.896,298.35,450.94,203.7,193.0,0.883,16954.400000001,16993.100000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014317,28668.00
07/10/2014 13:45,2,9.932,ACTIVE,219.39,384.43,60.012,1405014304,"274151322000083","019011112586793",24.87,68.70,0,328.22,407.87,250.2,239.5,1.012,186778.8,186778.8,15289,0,0,0,L,1151911521,1,124.94,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014318,28669.00
07/10/2014 13:45,2,9.014,ACTIVE,220.74,385.33,60.017,1405014304,"274151322000076","019011112586793",27.91,68.70,0,330.03,406.07,254.3,243.6,0.963,193069.0,193069.0,15265,0,0,0,L,1151911521,1,125.40,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014319,28670.00
07/10/2014 13:45,2,6.504,ACTIVE,220.06,427.71,60.006,1405014304,"274151322000094","019011112586793",36.44,63.70,0,365.49,470.99,240.4,230.1,0.919,128830.3,128830.3,15617,0,0,0,L,1151911521,1,124.94,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014320,28671.00
07/10/2014 13:45,2,9.850,ACTIVE,220.06,367.60,60.006,1405014304,"274151322000052","019011112586793",25.27,72.00,0,328.22,406.97,252.0,241.3,0.946,187360.5,187360.5,15227,0,0,0,L,1151911521,1,124.94,125.62,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014321,28672.00
07/10/2014 13:45,2,9.924,ACTIVE,220.29,385.63,60.006,1405014304,"274151322000085","019011112586793",25.21,63.70,0,328.82,407.57,252.9,242.2,0.941,186384.6,186384.6,15185,0,0,0,L,1151911521,1,125.85,125.40,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014322,28673.00
07/10/2014 13:45,2,9.740,ACTIVE,219.84,375.11,60.012,1405014304,"274151322000087","019011112586793",23.06,101.00,0,329.13,405.17,227.5,217.7,0.818,178274.2,178274.2,15229,0,0,0,L,1151911521,1,124.94,125.62,0000,91,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014324,28674.00
07/10/2014 13:45,2,9.789,ACTIVE,220.06,380.22,60.006,1405014304,"274151322000088","019011112586793",24.91,63.30,0,329.43,406.67,246.8,236.2,0.888,180830.1,180830.1,15207,0,0,0,L,1151911521,1,125.62,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014325,28675.00
07/10/2014 13:45,2,9.059,ACTIVE,219.84,363.69,59.996,1405014304,"274151322000095","019011112586793",27.71,70.00,0,329.73,406.97,254.4,243.6,0.963,191213.9,191213.9,15255,0,0,0,L,1151911521,1,125.62,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014326,28676.00
07/10/2014 13:45,2,6.598,ACTIVE,221.19,420.20,60.012,1405014304,"274151322000068","019011112586793",35.92,63.00,0,367.90,471.90,239.2,229.0,0.902,126875.8,126875.8,15664,0,0,0,L,1151911521,1,125.85,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014327,28677.00
07/10/2014 13:45,2,9.697,ACTIVE,220.06,366.70,60.006,1405014304,"274151322000054","019011112586793",25.33,69.30,0,329.43,408.18,248.6,238.0,0.928,184643.1,184643.1,15335,0,0,0,L,1151911521,1,125.40,125.40,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405014328,28678.00
07/10/2014 14:00,1,2.838,ALERT,214.8,323.52,60.03,1405015204,"040051121000097","019011112586793",25.32,41,0.316,300.38,452.18,71.5,67.7,0.341,17146.6,17167,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405015207,28679.00
07/10/2014 14:00,1,2.909,ACTIVE,214.1,331.72,60.03,1405015204,"040051121000095","019011112586793",22.71,42,0.342,293.47,448.64,65.7,74.9,0.416,15360,15379.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015208,28680.00
07/10/2014 14:00,1,1.970,ACTIVE,214.3,333.80,60.03,1405015204,"033051125000132","019011112586793",28.43,40,0.288,300.99,450.93,55.7,52.8,0.378,16577.6,16595.6,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015209,28681.00
07/10/2014 14:00,1,1.954,ACTIVE,215.4,384.55,60.03,1405015204,"033051125000135","019011112586793",28.06,41,0.313,301.15,451.52,54.5,58.3,0.144,14479.599999964,14497.599999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015211,28682.00
07/10/2014 14:00,1,3.092,ACTIVE,215.1,309.39,60.03,1405015204,"040051121000116","019011112586793",20.12,38,0.364,296.10,450.44,61.9,69.0,0.379,16893.600000023,16913.300000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015212,28683.00
07/10/2014 14:00,1,3.124,ACTIVE,215.3,399.55,60.03,1405015204,"040051121000068","019011112586793",17.75,40,0.280,300.37,451.76,55.2,56.0,0.109,15587.9,15606.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015213,28684.00
07/10/2014 14:00,1,2.151,ACTIVE,215.3,347.24,60.00,1405015204,"033051125000118","019011112586793",38.32,39,0.360,301.80,399.06,82.0,77.3,0.385,20126.5,20149.5,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015214,28685.00
07/10/2014 14:00,1,2.136,ACTIVE,215.3,333.41,60.00,1405015204,"033051125000150","019011112586793",38.25,40,0.361,298.72,454.55,81.3,77.5,0.383,19058.9,19081.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015216,28686.00
07/10/2014 14:00,1,2.907,ACTIVE,215.2,329.52,60.03,1405015204,"040051121000185","019011112586793",24.56,42,0.312,300.32,452.32,71.0,66.9,0.339,19769.899999988,19789.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015217,28687.00
07/10/2014 14:00,1,2.916,ACTIVE,214.2,323.45,60.03,1405015204,"040051121000195","019011112586793",24.83,42,0.315,299.60,450.60,72.0,67.2,0.343,16993.100000001,17013.200000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015218,28688.00
07/10/2014 14:00,2,2.969,ACTIVE,215.77,351.67,60.022,1405015204,"274151322000083","019011112586793",27.75,59.00,0,328.52,407.57,83.4,78.6,0.340,186804.3,186804.3,15290,0,0,0,L,1151911521,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015219,28689.00
07/10/2014 14:00,2,3.117,ACTIVE,216.45,352.87,60.012,1405015204,"274151322000076","019011112586793",28.27,59.30,0,330.03,406.07,89.2,84.2,0.345,193095.9,193095.9,15266,0,0,0,L,1151911521,1,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015220,28690.00
07/10/2014 14:00,2,2.027,ACTIVE,216.22,409.98,60.006,1405015204,"274151322000094","019011112586793",36.76,55.50,0,336.04,452.96,75.6,71.0,0.517,128853.8,128853.8,15618,0,0,0,L,1151911521,1,123.14,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015221,28691.00
07/10/2014 14:00,2,2.990,ACTIVE,216.22,352.87,60.012,1405015204,"274151322000052","019011112586793",27.69,60.00,0,328.52,406.67,83.9,79.0,0.318,187386.0,187386.0,15228,0,0,0,L,1151911521,1,122.68,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015222,28692.00
07/10/2014 14:00,2,2.967,ACTIVE,216.22,349.26,60.006,1405015204,"274151322000085","019011112586793",27.85,54.50,0,330.33,406.97,83.6,78.8,0.314,186410.1,186410.1,15186,0,0,0,L,1151911521,1,123.59,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015223,28693.00
07/10/2014 14:00,2,2.949,ACTIVE,216.00,361.89,59.996,1405015204,"274151322000087","019011112586793",25.98,90.00,0,328.52,402.77,77.5,72.9,0.530,178297.4,178297.4,15230,0,0,0,L,1151911521,1,123.14,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015224,28694.00
07/10/2014 14:00,2,2.926,ACTIVE,215.54,351.37,60.012,1405015204,"274151322000088","019011112586793",27.51,55.50,0,330.03,406.07,81.6,76.8,0.305,180855.0,180855.0,15208,0,0,0,L,1151911521,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015225,28695.00
07/10/2014 14:00,2,3.102,ACTIVE,216.00,355.28,60.012,1405015204,"274151322000095","019011112586793",28.13,60.00,0,329.13,406.67,88.4,83.4,0.327,191240.5,191240.5,15256,0,0,0,L,1151911521,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015226,28696.00
07/10/2014 14:00,2,1.961,ACTIVE,217.13,418.39,60.006,1405015204,"274151322000068","019011112586793",37.93,54.80,0,359.48,453.26,75.7,71.1,0.517,126899.4,126899.4,15665,0,0,0,L,1151911521,1,123.59,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015227,28697.00
07/10/2014 14:00,2,2.961,ACTIVE,215.54,353.77,60.012,1405015204,"274151322000054","019011112586793",27.71,59.50,0,328.22,406.97,83.0,78.2,0.314,184668.4,184668.4,15336,0,0,0,L,1151911521,1,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405015228,28698.00
07/10/2014 14:15,1,2.930,ACTIVE,215.0,334.33,60.00,1405016104,"040051121000097","019011112586793",24.82,39,0.319,307.45,401.53,72.3,68.5,0.344,17167,17190.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016107,28699.00
07/10/2014 14:15,1,2.979,ACTIVE,214.7,324.76,60.03,1405016104,"040051121000095","019011112586793",22.00,40,0.281,293.51,448.28,65.2,60.3,0.307,15379.199999988,15400.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016108,28700.00
07/10/2014 14:15,1,1.987,ACTIVE,214.3,348.00,60.03,1405016104,"033051125000132","019011112586793",28.13,39,0.338,299.00,451.01,55.6,41.4,0.400,16595.6,16615,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016110,28701.00
07/10/2014 14:15,1,1.947,ALERT,214.8,371.95,60.00,1405016104,"033051125000135","019011112586793",28.41,40,0.328,303.24,452.07,55.0,64.5,0.172,14497.599999964,14517,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405016111,28702.00
07/10/2014 14:15,1,2.844,ACTIVE,214.4,344.60,60.03,1405016104,"040051121000116","019011112586793",24.72,36,0.305,295.56,440.03,69.9,65.2,0.331,16913.300000011,16936.800000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016112,28703.00
07/10/2014 14:15,1,3.047,ACTIVE,214.5,316.70,60.03,1405016104,"040051121000068","019011112586793",18.97,39,0.355,299.40,450.64,57.5,63.9,0.350,15606.9,15628.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016114,28704.00
07/10/2014 14:15,1,2.095,ACTIVE,214.6,333.50,60.03,1405016104,"033051125000118","019011112586793",37.46,38,0.344,307.05,407.79,78.1,73.5,0.370,20149.5,20175.199999988,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016115,28705.00
07/10/2014 14:15,1,2.069,ACTIVE,214.8,337.33,60.03,1405016104,"033051125000150","019011112586793",37.56,39,0.345,308.15,406.51,77.3,74.1,0.369,19081.6,19107.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016116,28706.00
07/10/2014 14:15,1,2.792,ACTIVE,214.8,341.06,60.03,1405016104,"040051121000185","019011112586793",24.13,40,0.294,307.31,400.03,67.0,63.0,0.323,19789.7,19812.899999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016118,28707.00
07/10/2014 14:15,1,2.774,ACTIVE,214.7,329.84,60.03,1405016104,"040051121000195","019011112586793",24.37,40,0.294,302.45,400.39,67.2,62.8,0.321,17013.200000001,17036.400000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016119,28708.00
07/10/2014 14:15,2,3.084,ACTIVE,216.00,346.86,60.017,1405016104,"274151322000083","019011112586793",26.92,59.80,0,334.24,406.67,84.0,79.2,0.340,186832.1,186832.1,15291,0,0,0,L,1151911521,1,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016120,28709.00
07/10/2014 14:15,2,3.225,ACTIVE,216.90,354.97,60.012,1405016104,"274151322000076","019011112586793",27.67,58.80,0,333.33,406.07,90.4,85.4,0.354,193125.3,193125.3,15267,0,0,0,L,1151911521,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016121,28710.00
07/10/2014 14:15,2,2.008,ALERT,216.45,417.19,60.012,1405016104,"274151322000094","019011112586793",37.21,56.30,0,304.18,510.67,75.2,70.7,0.526,128878.6,128878.6,15619,0,0,0,L,1151911521,1,122.91,124.72,0400,49,0,0,0,0,0,0,16,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016122,28711.00
07/10/2014 14:15,2,3.092,ACTIVE,216.45,353.77,60.017,1405016104,"274151322000052","019011112586793",27.19,60.50,0,333.63,406.07,85.1,80.2,0.331,187414.0,187414.0,15229,0,0,0,L,1151911521,1,122.91,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016123,28712.00
07/10/2014 14:15,2,3.047,ACTIVE,216.00,354.67,60.001,1405016104,"274151322000085","019011112586793",27.10,55.80,0,333.63,406.37,83.7,78.8,0.318,186438.0,186438.0,15187,0,0,0,L,1151911521,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016124,28713.00
07/10/2014 14:15,2,3.047,ACTIVE,216.22,353.77,60.017,1405016104,"274151322000087","019011112586793",25.64,90.00,0,329.13,406.67,79.1,74.5,0.301,178323.8,178323.8,15231,0,0,0,L,1151911521,1,123.14,124.04,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016125,28714.00
07/10/2014 14:15,2,3.035,ACTIVE,215.77,353.17,60.012,1405016104,"274151322000088","019011112586793",26.78,56.00,0,331.53,406.07,82.3,77.5,0.305,180882.4,180882.4,15209,0,0,0,L,1151911521,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016126,28715.00
07/10/2014 14:15,2,3.221,ACTIVE,216.00,353.47,60.012,1405016104,"274151322000095","019011112586793",27.31,60.50,0,330.93,407.57,89.0,84.0,0.331,191269.7,191269.7,15257,0,0,0,L,1151911521,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016127,28716.00
07/10/2014 14:15,2,2.008,ALERT,216.90,421.40,60.012,1405016104,"274151322000068","019011112586793",37.55,55.50,0,380.82,513.38,76.7,72.1,0.530,126924.1,126924.1,15666,0,0,0,L,1151911521,1,124.04,124.49,0001,49,0,0,0,0,0,0,96,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016129,28717.00
07/10/2014 14:15,2,3.084,ACTIVE,216.00,356.48,60.017,1405016104,"274151322000054","019011112586793",26.70,59.80,0,332.13,406.67,83.4,78.6,0.314,184696.1,184696.1,15337,0,0,0,L,1151911521,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405016130,28718.00
07/10/2014 14:30,1,2.797,ACTIVE,214.7,424.15,60.00,1405017004,"040051121000097","019011112586793",21.20,38,0.280,300.28,451.67,59.0,55.4,0.086,17190.7,17215.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017007,28719.00
07/10/2014 14:30,1,2.680,ACTIVE,214.6,394.78,60.03,1405017004,"040051121000095","019011112586793",22.12,39,0.279,297.42,447.89,59.0,39.8,0.214,15400.199999988,15423.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017008,28720.00
07/10/2014 14:30,1,1.722,ACTIVE,215.0,420.47,60.03,1405017004,"033051125000132","019011112586793",32.11,38,0.262,299.21,450.22,55.0,38.6,0.137,16615,16637.7,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017009,28721.00
07/10/2014 14:30,1,1.701,ACTIVE,214.7,396.00,60.00,1405017004,"033051125000135","019011112586793",32.11,39,0.265,302.04,451.71,54.3,42.5,0.259,14517,14539.699999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017011,28722.00
07/10/2014 14:30,1,2.826,ACTIVE,213.9,418.79,60.00,1405017004,"040051121000116","019011112586793",21.26,36,0.299,295.80,450.73,59.8,44.2,0.092,16936.800000011,16960.999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017012,28723.00
07/10/2014 14:30,1,2.649,ALERT,214.4,319.91,60.03,1405017004,"040051121000068","019011112586793",22.06,39,0.362,299.54,450.84,58.1,61.9,0.361,15628.1,15651.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405017014,28724.00
07/10/2014 14:30,1,1.966,ACTIVE,215.0,329.82,60.03,1405017004,"033051125000118","019011112586793",37.15,38,0.320,307.51,405.48,72.7,68.5,0.345,20175.199999988,20202.199999988,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017015,28725.00
07/10/2014 14:30,1,1.931,ACTIVE,214.5,325.55,60.00,1405017004,"033051125000150","019011112586793",37.59,38,0.321,306.57,408.06,72.2,68.8,0.346,19107.5,19134.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017016,28726.00
07/10/2014 14:30,1,2.714,ACTIVE,214.5,417.47,60.03,1405017004,"040051121000185","019011112586793",22.85,39,0.319,299.28,452.20,61.7,61.4,0.108,19812.899999988,19837.399999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017018,28727.00
07/10/2014 14:30,1,2.839,ACTIVE,214.3,334.02,60.00,1405017004,"040051121000195","019011112586793",19.64,40,0.348,299.32,451.10,55.4,54.2,0.350,17036.400000001,17060.800000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017019,28728.00
07/10/2014 14:30,2,2.750,ACTIVE,216.22,363.69,60.001,1405017004,"274151322000083","019011112586793",26.82,56.00,0,327.02,406.37,74.7,70.2,0.544,186862.6,186862.6,15292,0,0,0,L,1151911521,1,122.91,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017020,28729.00
07/10/2014 14:30,2,2.904,ACTIVE,216.67,351.37,60.033,1405017004,"274151322000076","019011112586793",27.35,56.30,0,330.33,405.47,80.5,75.7,0.309,193157.2,193157.2,15268,0,0,0,L,1151911521,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017021,28730.00
07/10/2014 14:30,2,1.764,ALERT,216.45,406.37,60.012,1405017004,"274151322000094","019011112586793",37.55,53.80,0,303.58,514.58,66.7,62.4,0.460,128906.7,128906.7,15621,0,0,0,L,1151911521,1,122.91,124.72,0400,48,0,0,0,0,0,0,130,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017023,28731.00
07/10/2014 14:30,2,2.781,ACTIVE,216.22,366.40,59.985,1405017004,"274151322000052","019011112586793",26.82,56.00,0,329.13,406.37,75.5,70.9,0.526,187444.7,187444.7,15230,0,0,0,L,1151911521,1,122.68,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017024,28732.00
07/10/2014 14:30,2,2.725,ACTIVE,216.45,365.80,60.001,1405017004,"274151322000085","019011112586793",26.88,53.30,0,330.93,406.37,74.2,69.7,0.508,186468.5,186468.5,15188,0,0,0,L,1151911521,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017025,28733.00
07/10/2014 14:30,2,2.719,ACTIVE,216.00,354.07,60.012,1405017004,"274151322000087","019011112586793",25.35,85.00,0,329.43,406.67,69.8,65.5,0.473,178353.3,178353.3,15232,0,0,0,L,1151911521,1,123.36,124.04,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017026,28734.00
07/10/2014 14:30,2,2.723,ACTIVE,216.00,362.19,59.996,1405017004,"274151322000088","019011112586793",26.48,52.80,0,329.73,406.07,73.0,68.6,0.495,180912.6,180912.6,15210,0,0,0,L,1151911521,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017027,28735.00
07/10/2014 14:30,2,2.875,ACTIVE,216.00,345.66,59.990,1405017004,"274151322000095","019011112586793",27.19,58.00,0,330.33,406.07,79.1,74.4,0.296,191301.4,191301.4,15258,0,0,0,L,1151911521,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017028,28736.00
07/10/2014 14:30,2,1.881,ALERT,217.13,400.96,60.001,1405017004,"274151322000068","019011112586793",35.80,52.80,0,304.18,512.77,68.4,64.1,0.473,126952.1,126952.1,15668,0,0,0,L,1151911521,1,123.59,124.72,0400,47,0,0,0,0,0,0,68,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017030,28737.00
07/10/2014 14:30,2,2.762,ACTIVE,216.00,366.70,60.006,1405017004,"274151322000054","019011112586793",26.48,55.80,0,327.92,406.97,74.1,69.6,0.513,184726.6,184726.6,15338,0,0,0,L,1151911521,1,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017031,28738.00
07/10/2014 14:45,1,2.705,ACTIVE,214.8,343.57,60.00,1405017904,"040051121000097","019011112586793",24.57,38,0.291,299.48,452.17,66.1,62.5,0.317,17215.6,17240.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017906,28739.00
07/10/2014 14:45,1,2.940,ACTIVE,213.9,328.63,60.03,1405017904,"040051121000095","019011112586793",19.41,39,0.349,297.53,448.26,56.8,60.3,0.359,15423.600000024,15446.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017908,28740.00
07/10/2014 14:45,1,1.835,ACTIVE,214.8,322.23,60.03,1405017904,"033051125000132","019011112586793",30.27,38,0.335,301.03,450.91,55.2,43.4,0.364,16637.7,16659.8,155,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017909,28741.00
07/10/2014 14:45,1,1.819,ACTIVE,215.1,326.78,60.00,1405017904,"033051125000135","019011112586793",29.94,38,0.342,301.31,451.80,54.2,53.7,0.338,14539.699999988,14561.599999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017910,28742.00
07/10/2014 14:45,1,2.919,ACTIVE,214.0,344.72,60.03,1405017904,"040051121000116","019011112586793",20.77,37,0.283,296.08,449.82,60.3,58.3,0.412,16960.999999999,16985.900000035,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017911,28743.00
07/10/2014 14:45,1,2.927,ALERT,214.2,429.86,60.03,1405017904,"040051121000068","019011112586793",19.01,39,0.304,299.37,451.45,55.3,38.1,0.087,15651.9,15675,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405017913,28744.00
07/10/2014 14:45,1,2.005,ACTIVE,214.2,326.48,60.03,1405017904,"033051125000118","019011112586793",37.66,38,0.332,306.16,401.87,75.1,71.0,0.354,20202.199999988,20229.400000036,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017914,28745.00
07/10/2014 14:45,1,2.019,ACTIVE,214.3,337.88,60.00,1405017904,"033051125000150","019011112586793",37.12,38,0.332,304.56,403.44,74.6,70.9,0.356,19134.5,19161.7,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017916,28746.00
07/10/2014 14:45,1,2.687,ACTIVE,214.5,403.75,60.00,1405017904,"040051121000185","019011112586793",24.23,39,0.350,297.44,451.70,64.7,72.9,0.155,19837.399999988,19861.800000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017917,28747.00
07/10/2014 14:45,1,2.921,ACTIVE,214.1,423.16,60.00,1405017904,"040051121000195","019011112586793",20.60,39,0.303,299.17,451.12,59.8,53.1,0.091,17060.800000001,17085.100000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017918,28748.00
07/10/2014 14:45,2,2.818,ACTIVE,216.45,350.17,60.012,1405017904,"274151322000083","019011112586793",26.94,55.80,0,327.32,407.27,76.9,72.3,0.548,186892.7,186892.7,15293,0,0,0,L,1151911521,1,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017919,28749.00
07/10/2014 14:45,2,2.980,ACTIVE,216.90,345.36,60.017,1405017904,"274151322000076","019011112586793",27.45,54.80,0,328.82,407.27,82.8,78.0,0.331,193188.8,193188.8,15269,0,0,0,L,1151911521,1,123.36,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017920,28750.00
07/10/2014 14:45,2,1.904,ACTIVE,216.45,400.66,60.017,1405017904,"274151322000094","019011112586793",36.40,53.00,0,367.90,481.21,69.7,65.3,0.482,128934.9,128934.9,15623,0,0,0,L,1151911521,1,122.91,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017921,28751.00
07/10/2014 14:45,2,2.832,ACTIVE,216.67,341.15,60.022,1405017904,"274151322000052","019011112586793",27.08,55.50,0,329.13,406.97,77.6,73.0,0.287,187475.0,187475.0,15231,0,0,0,L,1151911521,1,122.68,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017922,28752.00
07/10/2014 14:45,2,2.830,ACTIVE,216.90,353.47,60.006,1405017904,"274151322000085","019011112586793",26.90,53.00,0,329.43,407.57,77.1,72.5,0.530,186498.6,186498.6,15189,0,0,0,L,1151911521,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017923,28753.00
07/10/2014 14:45,2,2.807,ACTIVE,216.45,356.18,60.017,1405017904,"274151322000087","019011112586793",25.43,83.00,0,329.13,407.87,72.2,67.7,0.499,178382.0,178382.0,15233,0,0,0,L,1151911521,1,123.14,124.72,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017924,28754.00
07/10/2014 14:45,2,2.807,ACTIVE,216.22,347.76,60.017,1405017904,"274151322000088","019011112586793",26.58,52.00,0,329.73,407.57,75.6,71.0,0.508,180942.3,180942.3,15211,0,0,0,L,1151911521,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017925,28755.00
07/10/2014 14:45,2,2.979,ACTIVE,216.45,345.96,60.012,1405017904,"274151322000095","019011112586793",27.14,56.00,0,328.52,406.97,81.8,77.0,0.309,191332.8,191332.8,15259,0,0,0,L,1151911521,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017926,28756.00
07/10/2014 14:45,2,1.910,ACTIVE,217.35,399.46,60.028,1405017904,"274151322000068","019011112586793",36.48,52.30,0,372.71,485.72,70.7,66.3,0.473,126980.4,126980.4,15670,0,0,0,L,1151911521,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017927,28757.00
07/10/2014 14:45,2,2.826,ACTIVE,216.00,349.86,60.012,1405017904,"274151322000054","019011112586793",26.78,55.30,0,328.82,408.48,76.6,72.0,0.539,184756.5,184756.5,15339,0,0,0,L,1151911521,1,123.14,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405017928,28758.00
07/10/2014 15:00,1,3.746,ACTIVE,215.4,330.30,60.03,1405018805,"040051121000097","019011112586793",25.66,36,0.425,299.92,451.89,95.6,91.1,0.444,17240.9,17260.1,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018807,28759.00
07/10/2014 15:00,1,3.771,ACTIVE,214.9,326.10,60.03,1405018805,"040051121000095","019011112586793",23.19,36,0.383,295.99,448.25,87.0,82.0,0.400,15446.900000036,15464.400000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018808,28760.00
07/10/2014 15:00,1,2.463,ACTIVE,215.5,323.35,60.03,1405018805,"033051125000132","019011112586793",33.80,37,0.366,299.37,450.77,82.8,78.4,0.389,16659.8,16676.5,157,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018809,28761.00
07/10/2014 15:00,1,2.439,ACTIVE,215.5,332.36,60.07,1405018805,"033051125000135","019011112586793",33.89,37,0.365,301.78,450.93,82.2,78.3,0.386,14561.599999964,14578.299999952,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018811,28762.00
07/10/2014 15:00,1,3.890,ACTIVE,214.8,328.36,60.03,1405018805,"040051121000116","019011112586793",25.55,35,0.436,293.55,451.46,98.9,93.2,0.454,16985.900000035,17004.200000047,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018812,28763.00
07/10/2014 15:00,1,4.124,ACTIVE,215.1,344.73,60.07,1405018805,"040051121000068","019011112586793",23.21,38,0.423,299.23,451.19,95.2,90.5,0.441,15675,15692.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018813,28764.00
07/10/2014 15:00,1,3.193,ACTIVE,215.5,325.29,60.03,1405018805,"033051125000118","019011112586793",38.55,37,0.544,299.47,449.72,122.5,116.8,0.558,20229.400000036,20248.800000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018815,28765.00
