ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 15:00,1,3.367,ACTIVE,215.1,333.52,60.03,1405018805,"033051125000150","019011112586793",38.72,36,0.582,299.48,454.06,129.7,124.1,0.589,19161.7,19181.3,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018816,28766.00
07/10/2014 15:00,1,4.793,ACTIVE,216.1,323.58,60.07,1405018805,"040051121000185","019011112586793",25.68,37,0.548,297.71,451.72,122.5,117.8,0.552,19861.800000024,19880.300000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018817,28767.00
07/10/2014 15:00,1,5.436,ACTIVE,215.4,347.75,60.07,1405018805,"040051121000195","019011112586793",24.94,38,0.596,297.69,450.35,134.9,127.5,0.602,17085.100000001,17103.700000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018819,28768.00
07/10/2014 15:00,2,3.939,ACTIVE,216.45,359.78,60.038,1405018805,"274151322000083","019011112586793",27.75,52.50,0,329.13,407.87,110.7,104.9,0.442,186915.8,186915.8,15294,0,0,0,L,1151911521,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018820,28769.00
07/10/2014 15:00,2,4.129,ACTIVE,217.58,354.07,60.012,1405018805,"274151322000076","019011112586793",28.31,50.80,0,330.33,406.07,118.4,112.4,0.455,193213.2,193213.2,15270,0,0,0,L,1151911521,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018821,28770.00
07/10/2014 15:00,2,2.578,ACTIVE,216.90,418.09,60.033,1405018805,"274151322000094","019011112586793",38.51,51.00,0,372.71,478.51,100.2,94.8,0.384,128956.3,128956.3,15624,0,0,0,L,1151911521,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018822,28771.00
07/10/2014 15:00,2,3.895,ACTIVE,216.90,360.38,60.033,1405018805,"274151322000052","019011112586793",28.15,51.50,0,328.82,406.67,111.0,105.2,0.420,187498.3,187498.3,15232,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018822,28772.00
07/10/2014 15:00,2,3.918,ACTIVE,216.90,350.47,60.033,1405018805,"274151322000085","019011112586793",27.81,50.40,0,330.63,408.48,110.4,104.6,0.415,186521.7,186521.7,15190,0,0,0,L,1151911521,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018824,28773.00
07/10/2014 15:00,2,3.885,ACTIVE,216.90,352.57,60.038,1405018805,"274151322000087","019011112586793",26.62,79.00,0,329.13,408.18,104.7,99.1,0.393,178404.0,178404.0,15234,0,0,0,L,1151911521,1,123.81,124.49,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018825,28774.00
07/10/2014 15:00,2,3.855,ACTIVE,216.45,351.37,60.028,1405018805,"274151322000088","019011112586793",27.79,49.80,0,329.43,407.27,108.5,102.8,0.407,180965.1,180965.1,15212,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018826,28775.00
07/10/2014 15:00,2,4.100,ACTIVE,216.90,353.17,60.028,1405018805,"274151322000095","019011112586793",28.31,52.80,0,330.03,407.87,117.5,111.5,0.438,191357.0,191357.0,15260,0,0,0,L,1151911521,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018827,28776.00
07/10/2014 15:00,2,2.549,ACTIVE,217.80,421.40,60.033,1405018805,"274151322000068","019011112586793",39.04,49.30,0,370.90,477.01,99.9,94.5,0.371,127001.9,127001.9,15671,0,0,0,L,1151911521,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018827,28777.00
07/10/2014 15:00,2,3.895,ACTIVE,216.67,360.38,60.033,1405018805,"274151322000054","019011112586793",27.83,51.50,0,328.82,408.48,109.7,104.0,0.407,184779.6,184779.6,15340,0,0,0,L,1151911521,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405018828,28778.00
07/10/2014 15:15,1,6.415,ACTIVE,217.3,344.20,60.03,1405019704,"040051121000097","019011112586793",23.82,39,0.676,309.40,400.85,152.1,146.1,0.672,17260.1,17304.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019706,28779.00
07/10/2014 15:15,1,5.883,ACTIVE,216.1,345.37,60.03,1405019704,"040051121000095","019011112586793",21.36,40,0.559,299.31,445.95,125.0,120.2,0.564,15464.400000036,15504.300000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019708,28780.00
07/10/2014 15:15,1,3.011,ACTIVE,215.8,355.33,60.00,1405019704,"033051125000132","019011112586793",31.82,40,0.421,302.79,450.36,95.3,90.7,0.440,16676.5,16715,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019709,28781.00
07/10/2014 15:15,1,3.048,ACTIVE,216.1,337.83,60.03,1405019704,"033051125000135","019011112586793",32.68,39,0.439,303.89,451.89,99.1,94.4,0.458,14578.299999952,14616.599999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019710,28782.00
07/10/2014 15:15,1,6.097,ACTIVE,215.7,331.74,60.03,1405019704,"040051121000116","019011112586793",23.22,38,0.623,307.78,396.15,140.9,133.5,0.626,17004.200000047,17048.100000023,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019711,28783.00
07/10/2014 15:15,1,7.139,ACTIVE,216.9,326.07,60.03,1405019704,"040051121000068","019011112586793",21.17,42,0.667,301.66,450.55,150.4,143.8,0.665,15692.7,15732.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019713,28784.00
07/10/2014 15:15,1,5.414,ACTIVE,217.1,332.86,60.03,1405019704,"033051125000118","019011112586793",37.15,40,0.893,306.79,403.10,200.1,192.8,0.871,20248.800000012,20294.199999988,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019714,28785.00
07/10/2014 15:15,1,5.136,ACTIVE,216.9,346.83,60.03,1405019704,"033051125000150","019011112586793",37.39,39,0.859,304.36,406.68,191.0,185.1,0.844,19181.3,19227,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019716,28786.00
07/10/2014 15:15,1,5.140,ACTIVE,216.1,357.65,60.03,1405019704,"040051121000185","019011112586793",23.91,40,0.551,309.29,400.83,122.3,118.8,0.553,19880.300000024,19924.800000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019718,28787.00
07/10/2014 15:15,1,3.294,ACTIVE,214.4,348.09,60.00,1405019704,"040051121000195","019011112586793",23.74,41,0.347,304.73,400.57,77.8,73.9,0.366,17103.700000001,17148.000000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019719,28788.00
07/10/2014 15:15,2,6.506,ACTIVE,218.03,367.60,60.001,1405019704,"274151322000083","019011112586793",26.22,59.80,0,328.82,407.57,172.8,164.9,0.685,186967.4,186967.4,15295,0,0,0,L,1151911521,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019720,28789.00
07/10/2014 15:15,2,6.652,ACTIVE,219.39,361.59,60.006,1405019704,"274151322000076","019011112586793",27.21,58.30,0,333.03,406.67,183.1,174.8,0.703,193267.9,193267.9,15271,0,0,0,L,1151911521,1,124.49,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019721,28790.00
07/10/2014 15:15,2,4.354,ALERT,218.71,414.49,60.001,1405019704,"274151322000094","019011112586793",36.58,56.00,0,304.18,510.97,162.5,154.9,0.628,129004.6,129004.6,15625,0,0,0,L,1151911521,1,124.04,125.62,0400,48,0,0,0,0,0,0,27,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019723,28791.00
07/10/2014 15:15,2,6.203,ACTIVE,218.71,369.70,60.012,1405019704,"274151322000052","019011112586793",27.27,58.30,0,332.73,406.67,171.0,163.2,0.650,187550.2,187550.2,15233,0,0,0,L,1151911521,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019724,28792.00
07/10/2014 15:15,2,6.729,ACTIVE,218.93,372.41,60.001,1405019704,"274151322000085","019011112586793",25.86,57.30,0,331.53,407.27,176.0,167.9,0.658,186573.1,186573.1,15191,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019725,28793.00
07/10/2014 15:15,2,6.645,ACTIVE,218.71,354.67,60.006,1405019704,"274151322000087","019011112586793",23.93,87.00,0,330.33,406.97,161.2,153.6,0.601,178452.4,178452.4,15235,0,0,0,L,1151911521,1,124.49,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019725,28794.00
07/10/2014 15:15,2,6.412,ACTIVE,218.48,370.60,60.017,1405019704,"274151322000088","019011112586793",26.34,55.30,0,330.63,406.37,171.1,163.2,0.641,181015.9,181015.9,15213,0,0,0,L,1151911521,1,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019726,28795.00
07/10/2014 15:15,2,6.898,ACTIVE,218.26,351.07,60.006,1405019704,"274151322000095","019011112586793",26.32,60.80,0,331.53,408.48,183.9,175.6,0.676,191411.3,191411.3,15261,0,0,0,L,1151911521,1,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019727,28796.00
07/10/2014 15:15,2,4.389,ALERT,219.61,408.78,60.006,1405019704,"274151322000068","019011112586793",36.18,55.50,0,371.51,511.87,160.4,152.9,0.588,127050.2,127050.2,15672,0,0,0,L,1151911521,1,124.72,125.62,0001,47,0,0,0,0,0,0,52,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019729,28797.00
07/10/2014 15:15,2,6.660,ACTIVE,218.48,369.10,60.001,1405019704,"274151322000054","019011112586793",25.78,58.80,0,328.82,407.27,173.9,165.9,0.650,184830.6,184830.6,15341,0,0,0,L,1151911521,1,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405019730,28798.00
07/10/2014 15:30,1,3.610,ALERT,215.7,341.26,60.00,1405020604,"040051121000097","019011112586793",24.99,38,0.399,299.42,451.98,89.8,85.8,0.416,17304.5,17332.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405020606,28799.00
07/10/2014 15:30,1,3.744,ACTIVE,215.3,350.90,60.00,1405020604,"040051121000095","019011112586793",22.87,39,0.373,297.53,448.53,85.2,80.1,0.390,15504.300000012,15528.900000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020608,28800.00
07/10/2014 15:30,1,2.182,ACTIVE,215.0,337.68,60.00,1405020604,"033051125000132","019011112586793",33.43,39,0.319,301.21,451.30,72.6,68.3,0.345,16715,16738.3,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020609,28801.00
07/10/2014 15:30,1,1.988,ACTIVE,215.6,341.59,60.03,1405020604,"033051125000135","019011112586793",33.40,39,0.293,302.84,451.95,66.1,62.9,0.318,14616.599999964,14639.899999976,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020610,28802.00
07/10/2014 15:30,1,2.923,ACTIVE,214.5,325.96,60.00,1405020604,"040051121000116","019011112586793",25.07,37,0.318,298.24,451.41,72.9,67.9,0.341,17048.100000023,17075.300000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020611,28803.00
07/10/2014 15:30,1,2.903,ACTIVE,214.6,324.34,60.03,1405020604,"040051121000068","019011112586793",22.56,40,0.397,299.91,452.48,65.1,64.8,0.413,15732.7,15757.4,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020613,28804.00
07/10/2014 15:30,1,2.135,ACTIVE,214.7,344.30,60.00,1405020604,"033051125000118","019011112586793",37.78,39,0.355,299.32,450.67,80.2,76.3,0.377,20294.199999988,20323.900000036,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020614,28805.00
07/10/2014 15:30,1,2.114,ACTIVE,215.1,328.46,60.03,1405020604,"033051125000150","019011112586793",37.73,38,0.353,300.28,453.78,79.4,75.8,0.376,19227,19256.4,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020615,28806.00
07/10/2014 15:30,1,2.835,ACTIVE,215.1,343.58,60.03,1405020604,"040051121000185","019011112586793",24.66,40,0.306,300.85,452.51,69.5,65.7,0.330,19924.800000024,19952.100000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020617,28807.00
07/10/2014 15:30,1,2.860,ACTIVE,214.6,328.66,60.03,1405020604,"040051121000195","019011112586793",24.55,40,0.305,299.12,450.89,69.8,65.2,0.331,17148.000000001,17175.300000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020618,28808.00
07/10/2014 15:30,2,3.893,ACTIVE,216.45,346.86,60.001,1405020604,"274151322000083","019011112586793",27.37,54.30,0,328.82,403.67,107.9,102.3,0.442,186999.6,186999.6,15296,0,0,0,L,1151911521,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020619,28809.00
07/10/2014 15:30,2,4.061,ACTIVE,217.13,349.26,60.001,1405020604,"274151322000076","019011112586793",27.99,54.00,0,330.03,405.77,115.2,109.2,0.451,193302.2,193302.2,15272,0,0,0,L,1151911521,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020620,28810.00
07/10/2014 15:30,2,2.701,ACTIVE,216.90,395.85,60.006,1405020604,"274151322000094","019011112586793",36.88,52.50,0,365.80,451.76,101.5,96.1,0.393,129034.3,129034.3,15627,0,0,0,L,1151911521,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020621,28811.00
07/10/2014 15:30,2,3.820,ACTIVE,216.90,345.66,59.975,1405020604,"274151322000052","019011112586793",27.67,53.80,0,328.52,403.37,107.0,101.4,0.407,187582.5,187582.5,15234,0,0,0,L,1151911521,1,123.36,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020622,28812.00
07/10/2014 15:30,2,4.195,ACTIVE,216.90,346.56,60.006,1405020604,"274151322000085","019011112586793",27.21,53.50,0,330.33,404.57,115.8,109.8,0.438,186605.3,186605.3,15192,0,0,0,L,1151911521,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020623,28813.00
07/10/2014 15:30,2,4.066,ACTIVE,216.67,356.48,60.028,1405020604,"274151322000087","019011112586793",25.58,81.00,0,330.03,398.56,105.5,99.9,0.398,178481.9,178481.9,15236,0,0,0,L,1151911521,1,123.59,124.49,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020624,28814.00
07/10/2014 15:30,2,3.895,ACTIVE,216.90,350.77,60.001,1405020604,"274151322000088","019011112586793",27.65,52.00,0,330.03,405.77,109.0,103.3,0.411,181047.3,181047.3,15214,0,0,0,L,1151911521,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020625,28815.00
07/10/2014 15:30,2,4.146,ACTIVE,216.45,351.07,60.001,1405020604,"274151322000095","019011112586793",27.63,55.00,0,330.03,407.27,116.1,110.1,0.433,191445.5,191445.5,15262,0,0,0,L,1151911521,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020626,28816.00
07/10/2014 15:30,2,2.594,ACTIVE,217.80,407.27,60.001,1405020604,"274151322000068","019011112586793",38.09,51.00,0,367.60,449.95,99.3,93.9,0.371,127080.0,127080.0,15674,0,0,0,L,1151911521,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020627,28817.00
07/10/2014 15:30,2,4.076,ACTIVE,216.90,344.45,60.001,1405020604,"274151322000054","019011112586793",27.41,54.50,0,328.52,403.07,113.2,107.4,0.429,184862.4,184862.4,15342,0,0,0,L,1151911521,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405020628,28818.00
07/10/2014 15:45,1,7.505,ACTIVE,217.4,326.78,60.03,1405021504,"040051121000097","019011112586793",24.18,40,0.801,301.42,450.77,180.5,173.2,0.787,17332.1,17370.4,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021506,28819.00
07/10/2014 15:45,1,7.512,ACTIVE,217.1,334.62,60.03,1405021504,"040051121000095","019011112586793",21.32,42,0.710,298.51,448.57,159.3,152.8,0.705,15528.900000036,15562.800000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021508,28820.00
07/10/2014 15:45,1,4.803,ACTIVE,217.3,330.42,60.03,1405021504,"033051125000132","019011112586793",32.05,41,0.677,288.58,449.57,153.2,146.0,0.675,16738.3,16771,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021509,28821.00
07/10/2014 15:45,1,4.748,ACTIVE,218.3,336.23,60.03,1405021504,"033051125000135","019011112586793",31.98,41,0.673,300.11,451.76,151.1,145.7,0.670,14639.899999976,14672.199999988,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021510,28822.00
07/10/2014 15:45,1,7.454,ACTIVE,216.7,362.82,60.03,1405021504,"040051121000116","019011112586793",24.07,38,0.795,299.04,450.65,178.6,170.9,0.786,17075.300000011,17113.200000047,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021512,28823.00
07/10/2014 15:45,1,7.527,ACTIVE,218.0,341.63,60.03,1405021504,"040051121000068","019011112586793",21.37,43,0.711,296.37,450.46,160.1,153.6,0.706,15757.4,15791.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021513,28824.00
07/10/2014 15:45,1,5.290,ACTIVE,217.3,341.41,60.03,1405021504,"033051125000118","019011112586793",38.59,41,0.904,300.23,449.97,203.1,194.7,0.885,20323.900000036,20365.199999988,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021514,28825.00
07/10/2014 15:45,1,5.589,ALERT,217.7,387.93,60.00,1405021504,"033051125000150","019011112586793",36.53,41,0.906,300.77,453.68,203.1,195.7,0.879,19256.4,19298,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405021516,28826.00
07/10/2014 15:45,1,7.583,ACTIVE,218.0,359.86,60.03,1405021504,"040051121000185","019011112586793",23.83,42,0.800,302.94,451.26,179.8,173.9,0.791,19952.100000036,19990.600000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021517,28827.00
07/10/2014 15:45,1,7.650,ACTIVE,217.3,343.19,60.03,1405021504,"040051121000195","019011112586793",23.89,42,0.802,300.93,450.73,181.8,173.0,0.795,17175.300000001,17213.800000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021518,28828.00
07/10/2014 15:45,2,7.816,ACTIVE,218.48,373.91,60.017,1405021504,"274151322000083","019011112586793",26.32,61.00,0,330.33,405.47,208.3,199.1,0.826,187044.1,187044.1,15297,0,0,0,L,1151911521,1,124.49,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021519,28829.00
07/10/2014 15:45,2,8.225,ALERT,219.84,372.71,60.017,1405021504,"274151322000076","019011112586793",26.72,59.50,0,302.37,407.87,222.5,212.8,0.857,193349.4,193349.4,15273,0,0,0,L,1151911521,1,124.94,125.62,0002,50,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021521,28830.00
07/10/2014 15:45,2,5.320,ACTIVE,218.93,394.35,60.022,1405021504,"274151322000094","019011112586793",36.00,56.50,0,370.00,457.47,193.3,184.7,0.734,129075.8,129075.8,15628,0,0,0,L,1151911521,1,124.27,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021522,28831.00
07/10/2014 15:45,2,7.814,ALERT,218.71,374.21,60.017,1405021504,"274151322000052","019011112586793",26.44,58.80,0,292.16,406.37,209.0,199.8,0.813,187626.9,187626.9,15235,0,0,0,L,1151911521,1,124.27,125.62,0002,50,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021524,28832.00
07/10/2014 15:45,2,7.838,ACTIVE,218.93,368.50,60.017,1405021504,"274151322000085","019011112586793",25.96,58.80,0,331.53,406.07,206.1,197.0,0.787,186649.8,186649.8,15193,0,0,0,L,1151911521,1,124.94,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021525,28833.00
07/10/2014 15:45,2,7.799,ACTIVE,218.93,375.11,60.017,1405021504,"274151322000087","019011112586793",24.21,87.00,0,327.62,401.86,191.1,182.5,0.712,178523.3,178523.3,15237,0,0,0,L,1151911521,1,124.94,125.40,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021526,28834.00
07/10/2014 15:45,2,7.768,ACTIVE,218.71,376.01,60.017,1405021504,"274151322000088","019011112586793",25.88,57.00,0,330.93,404.57,203.4,194.4,0.756,181090.8,181090.8,15215,0,0,0,L,1151911521,1,125.17,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021527,28835.00
07/10/2014 15:45,2,8.223,ACTIVE,218.71,377.82,60.001,1405021504,"274151322000095","019011112586793",26.54,62.00,0,330.33,406.37,221.1,211.5,0.813,191492.8,191492.8,15263,0,0,0,L,1151911521,1,124.94,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021528,28836.00
07/10/2014 15:45,2,5.189,ACTIVE,219.84,421.40,60.012,1405021504,"274151322000068","019011112586793",37.13,56.30,0,371.51,459.27,194.3,185.6,0.734,127121.5,127121.5,15675,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021529,28837.00
07/10/2014 15:45,2,7.803,ACTIVE,218.48,365.80,60.012,1405021504,"274151322000054","019011112586793",25.96,59.30,0,330.03,405.77,205.0,196.0,0.769,184906.3,184906.3,15343,0,0,0,L,1151911521,1,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405021530,28838.00
07/10/2014 16:00,1,1.394,ACTIVE,214.5,363.26,60.03,1405022405,"040051121000097","019011112586793",25.06,36,0.210,300.76,451.50,34.7,28.2,0.163,17370.4,17385.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022407,28839.00
07/10/2014 16:00,1,1.449,ACTIVE,214.1,373.41,60.03,1405022405,"040051121000095","019011112586793",22.68,37,0.230,296.42,448.02,32.7,28.9,0.075,15562.800000012,15576.300000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022409,28840.00
07/10/2014 16:00,1,0.907,ACTIVE,214.7,348.61,60.03,1405022405,"033051125000132","019011112586793",33.08,37,0.207,301.26,450.67,29.8,26.6,0.292,16771,16783.6,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022410,28841.00
07/10/2014 16:00,1,0.884,ACTIVE,214.8,401.83,60.03,1405022405,"033051125000135","019011112586793",33.51,37,0.213,303.61,451.67,29.5,22.0,0.057,14672.199999988,14684.899999976,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022411,28842.00
07/10/2014 16:00,1,1.431,ACTIVE,214.2,322.63,60.03,1405022405,"040051121000116","019011112586793",25.10,33,0.199,298.39,450.98,35.7,34.3,0.257,17113.200000047,17128.100000023,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022412,28843.00
07/10/2014 16:00,1,1.378,ACTIVE,214.3,386.66,60.03,1405022405,"040051121000068","019011112586793",23.00,38,0.223,301.04,451.28,31.5,32.0,0.059,15791.8,15805,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022414,28844.00
07/10/2014 16:00,1,1.042,ACTIVE,214.6,377.11,60.03,1405022405,"033051125000118","019011112586793",38.13,37,0.255,300.17,450.07,39.5,30.6,0.224,20365.199999988,20382,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022415,28845.00
07/10/2014 16:00,1,1.032,ACTIVE,214.4,346.43,60.03,1405022405,"033051125000150","019011112586793",38.13,37,0.257,300.73,453.64,39.1,39.0,0.278,19298,19314.7,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022416,28846.00
07/10/2014 16:00,1,1.384,ACTIVE,214.5,360.20,60.03,1405022405,"040051121000185","019011112586793",24.34,37,0.195,301.05,452.09,33.5,33.5,0.171,19990.600000036,20005.000000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022418,28847.00
07/10/2014 16:00,1,1.385,ACTIVE,214.1,382.29,60.03,1405022405,"040051121000195","019011112586793",24.30,37,0.197,299.98,451.23,33.5,25.6,0.075,17213.800000001,17228.200000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022420,28848.00
07/10/2014 16:00,2,1.459,ACTIVE,215.77,346.56,60.017,1405022405,"274151322000083","019011112586793",27.75,50.20,0,328.82,398.86,41.0,37.7,0.296,187062.0,187062.0,15298,0,0,0,L,1151911521,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022421,28849.00
07/10/2014 16:00,2,1.521,ACTIVE,216.22,350.17,60.017,1405022405,"274151322000076","019011112586793",28.25,49.50,0,330.33,400.06,43.6,40.1,0.305,193368.5,193368.5,15275,0,0,0,L,1151911521,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022422,28850.00
07/10/2014 16:00,2,0.949,ACTIVE,216.45,402.46,60.017,1405022405,"274151322000094","019011112586793",37.61,49.50,0,336.04,446.05,36.0,32.8,0.239,129091.9,129091.9,15629,0,0,0,L,1151911521,1,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022423,28851.00
07/10/2014 16:00,2,1.467,ACTIVE,216.22,345.96,60.017,1405022405,"274151322000052","019011112586793",27.85,49.50,0,327.02,398.56,41.4,38.1,0.274,187644.9,187644.9,15237,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022424,28852.00
07/10/2014 16:00,2,1.438,ACTIVE,216.45,344.45,60.028,1405022405,"274151322000085","019011112586793",27.61,50.00,0,329.73,397.66,40.2,36.9,0.265,186667.3,186667.3,15194,0,0,0,L,1151911521,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022425,28853.00
07/10/2014 16:00,2,1.436,ACTIVE,216.00,345.36,60.022,1405022405,"274151322000087","019011112586793",26.34,77.70,0,330.63,394.35,38.3,35.1,0.252,178539.7,178539.7,15238,0,0,0,L,1151911521,1,123.36,124.27,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022426,28854.00
07/10/2014 16:00,2,1.428,ACTIVE,216.00,344.45,60.017,1405022405,"274151322000088","019011112586793",27.23,49.00,0,329.43,397.05,39.4,36.1,0.256,181108.1,181108.1,15216,0,0,0,L,1151911521,1,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022426,28855.00
07/10/2014 16:00,2,1.541,ACTIVE,216.00,347.46,60.028,1405022405,"274151322000095","019011112586793",27.69,51.00,0,331.23,401.26,43.2,39.8,0.283,191511.7,191511.7,15264,0,0,0,L,1151911521,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022427,28856.00
07/10/2014 16:00,2,0.990,ACTIVE,216.90,397.05,60.022,1405022405,"274151322000068","019011112586793",36.82,48.30,0,335.74,444.54,37.5,34.3,0.252,127137.8,127137.8,15676,0,0,0,L,1151911521,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022428,28857.00
07/10/2014 16:00,2,1.453,ACTIVE,215.77,344.76,60.017,1405022405,"274151322000054","019011112586793",27.39,50.40,0,328.82,398.56,40.3,37.0,0.261,184923.9,184923.9,15344,0,0,0,L,1151911521,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405022429,28858.00
07/10/2014 16:15,1,2.791,ACTIVE,214.2,345.52,60.03,1405023305,"040051121000097","019011112586793",26.33,34,0.323,300.65,451.02,73.1,68.9,0.348,17385.8,17404.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023307,28859.00
07/10/2014 16:15,1,3.255,ACTIVE,213.9,337.85,60.03,1405023305,"040051121000095","019011112586793",23.29,35,0.329,295.65,449.33,75.4,70.0,0.354,15576.300000012,15593,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023309,28860.00
07/10/2014 16:15,1,2.371,ACTIVE,214.4,326.65,60.03,1405023305,"033051125000132","019011112586793",33.90,34,0.353,300.47,450.95,80.0,75.5,0.376,16783.6,16799.7,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023310,28861.00
07/10/2014 16:15,1,2.467,ACTIVE,215.1,327.95,60.03,1405023305,"033051125000135","019011112586793",33.89,35,0.371,301.65,451.89,83.2,79.5,0.393,14684.899999976,14700.799999952,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023311,28862.00
07/10/2014 16:15,1,3.954,ACTIVE,214.1,321.43,60.03,1405023305,"040051121000116","019011112586793",26.01,31,0.456,297.57,450.86,102.3,96.9,0.468,17128.100000023,17146.900000035,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023313,28863.00
07/10/2014 16:15,1,3.658,ACTIVE,215.0,324.55,60.03,1405023305,"040051121000068","019011112586793",23.50,35,0.380,300.82,451.72,85.5,81.5,0.402,15805,15821.9,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023314,28864.00
07/10/2014 16:15,1,2.529,ACTIVE,214.3,350.93,60.03,1405023305,"033051125000118","019011112586793",39.27,34,0.444,299.86,448.55,98.8,94.9,0.456,20382,20403.100000024,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023315,28865.00
07/10/2014 16:15,1,2.471,ACTIVE,214.8,353.69,60.03,1405023305,"033051125000150","019011112586793",39.20,34,0.433,301.21,453.44,96.3,92.7,0.448,19314.7,19335.8,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023316,28866.00
07/10/2014 16:15,1,3.388,ACTIVE,214.7,328.64,60.03,1405023305,"040051121000185","019011112586793",25.50,35,0.382,300.14,451.95,86.0,81.7,0.403,20005.000000012,20023.800000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023318,28867.00
07/10/2014 16:15,1,3.694,ACTIVE,214.4,352.05,60.03,1405023305,"040051121000195","019011112586793",25.48,35,0.412,300.09,450.92,93.6,88.3,0.434,17228.200000001,17247.000000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023319,28868.00
07/10/2014 16:15,2,3.016,ACTIVE,215.54,342.35,60.012,1405023305,"274151322000083","019011112586793",28.47,48.80,0,329.13,400.36,87.0,82.1,0.349,187084.2,187084.2,15299,0,0,0,L,1151911521,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023320,28869.00
07/10/2014 16:15,2,3.064,ACTIVE,216.22,343.55,60.012,1405023305,"274151322000076","019011112586793",28.80,47.80,0,331.83,402.46,89.4,84.4,0.345,193392.0,193392.0,15276,0,0,0,L,1151911521,1,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023321,28870.00
07/10/2014 16:15,2,2.076,ACTIVE,216.00,404.27,60.017,1405023305,"274151322000094","019011112586793",37.37,48.00,0,336.64,468.59,78.2,73.6,0.548,129111.9,129111.9,15630,0,0,0,L,1151911521,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023322,28871.00
07/10/2014 16:15,2,2.877,ACTIVE,215.77,348.06,60.017,1405023305,"274151322000052","019011112586793",28.67,47.50,0,329.13,399.46,83.5,78.7,0.318,187667.0,187667.0,15238,0,0,0,L,1151911521,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023323,28872.00
07/10/2014 16:15,2,3.020,ACTIVE,215.77,342.35,60.033,1405023305,"274151322000085","019011112586793",28.59,48.80,0,330.63,399.46,87.5,82.5,0.327,186689.1,186689.1,15195,0,0,0,L,1151911521,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023324,28873.00
07/10/2014 16:15,2,3.082,ACTIVE,215.32,352.27,60.033,1405023305,"274151322000087","019011112586793",26.90,76.00,0,329.73,398.26,83.9,79.1,0.323,178560.6,178560.6,15239,0,0,0,L,1151911521,1,122.91,123.81,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023325,28874.00
07/10/2014 16:15,2,2.959,ACTIVE,215.54,346.26,60.017,1405023305,"274151322000088","019011112586793",27.49,47.00,0,330.63,398.56,82.5,77.7,0.305,181129.5,181129.5,15217,0,0,0,L,1151911521,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023326,28875.00
07/10/2014 16:15,2,3.195,ACTIVE,215.54,346.56,60.017,1405023305,"274151322000095","019011112586793",28.61,49.30,0,331.53,403.97,92.6,87.4,0.345,191535.3,191535.3,15265,0,0,0,L,1151911521,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023327,28876.00
07/10/2014 16:15,2,1.912,ACTIVE,216.67,422.00,60.017,1405023305,"274151322000068","019011112586793",39.12,47.50,0,337.24,466.19,76.2,71.7,0.544,127157.9,127157.9,15677,0,0,0,L,1151911521,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023327,28877.00
07/10/2014 16:15,2,2.994,ACTIVE,215.77,349.26,60.012,1405023305,"274151322000054","019011112586793",27.85,49.00,0,329.73,400.06,84.4,79.5,0.323,184945.5,184945.5,15345,0,0,0,L,1151911521,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405023328,28878.00
07/10/2014 16:30,1,6.092,ACTIVE,217.0,351.97,60.00,1405024206,"040051121000097","019011112586793",25.03,36,0.675,312.90,383.52,151.7,146.1,0.677,17404.7,17442.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024209,28879.00
07/10/2014 16:30,1,6.117,ACTIVE,216.1,367.44,60.00,1405024206,"040051121000095","019011112586793",22.27,37,0.602,313.85,377.30,135.5,129.7,0.604,15593,15626.300000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024210,28880.00
07/10/2014 16:30,1,3.932,ACTIVE,216.7,336.37,60.00,1405024206,"033051125000132","019011112586793",33.08,35,0.575,315.71,374.63,129.4,124.0,0.583,16799.7,16831.4,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024211,28881.00
07/10/2014 16:30,1,3.866,ACTIVE,217.0,335.67,60.00,1405024206,"033051125000135","019011112586793",33.10,36,0.570,314.92,375.04,127.3,122.9,0.572,14700.799999952,14732.299999952,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024213,28882.00
07/10/2014 16:30,1,6.159,ACTIVE,215.6,359.79,60.03,1405024206,"040051121000116","019011112586793",24.75,32,0.676,312.03,381.65,151.6,145.1,0.676,17146.900000035,17184.200000047,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024214,28883.00
07/10/2014 16:30,1,6.128,ACTIVE,216.3,366.62,60.00,1405024206,"040051121000068","019011112586793",22.33,37,0.607,314.46,378.05,136.1,130.5,0.609,15821.9,15855.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024215,28884.00
07/10/2014 16:30,1,4.472,ACTIVE,215.9,327.72,60.00,1405024206,"033051125000118","019011112586793",38.29,36,0.763,313.15,388.82,170.4,163.5,0.757,20403.100000024,20445.400000036,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024217,28885.00
07/10/2014 16:30,1,4.452,ACTIVE,216.3,365.97,60.03,1405024206,"033051125000150","019011112586793",38.39,36,0.764,310.47,389.59,170.1,164.2,0.751,19335.8,19377.9,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024218,28886.00
07/10/2014 16:30,1,6.168,ACTIVE,216.6,339.28,60.03,1405024206,"040051121000185","019011112586793",24.61,36,0.676,313.25,382.93,151.0,145.7,0.676,20023.800000024,20061.300000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024219,28887.00
07/10/2014 16:30,1,6.131,ACTIVE,214.7,324.05,60.03,1405024206,"040051121000195","019011112586793",25.01,36,0.683,313.90,383.14,152.6,145.9,0.676,17247.000000001,17284.700000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024220,28888.00
07/10/2014 16:30,2,6.395,ACTIVE,218.26,364.89,60.012,1405024206,"274151322000083","019011112586793",27.35,51.30,0,331.53,392.85,177.1,169.0,0.707,187127.5,187127.5,15300,0,0,0,L,1151911521,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024221,28889.00
07/10/2014 16:30,2,6.670,ACTIVE,219.61,375.71,60.028,1405024206,"274151322000076","019011112586793",27.75,51.80,0,334.24,400.66,187.2,178.8,0.720,193437.9,193437.9,15277,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024222,28890.00
07/10/2014 16:30,2,4.271,ACTIVE,218.71,415.69,60.017,1405024206,"274151322000094","019011112586793",37.61,50.60,0,385.03,458.97,162.2,154.6,0.619,129151.5,129151.5,15631,0,0,0,L,1151911521,1,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024223,28891.00
07/10/2014 16:30,2,6.361,ACTIVE,218.71,368.80,60.017,1405024206,"274151322000052","019011112586793",27.31,51.50,0,333.33,397.66,176.2,168.1,0.667,187710.0,187710.0,15239,0,0,0,L,1151911521,1,123.81,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024224,28892.00
07/10/2014 16:30,2,6.393,ACTIVE,218.93,367.00,60.017,1405024206,"274151322000085","019011112586793",27.00,50.80,0,334.24,395.85,174.6,166.6,0.658,186731.8,186731.8,15196,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024225,28893.00
07/10/2014 16:30,2,6.348,ACTIVE,218.71,359.78,60.028,1405024206,"274151322000087","019011112586793",25.82,78.00,0,332.73,391.64,166.1,158.3,0.623,178601.5,178601.5,15240,0,0,0,L,1151911521,1,124.49,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024226,28894.00
07/10/2014 16:30,2,6.281,ACTIVE,218.93,369.10,60.017,1405024206,"274151322000088","019011112586793",27.00,50.40,0,333.93,394.65,171.7,163.8,0.632,181171.4,181171.4,15218,0,0,0,L,1151911521,1,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024227,28895.00
07/10/2014 16:30,2,6.775,ACTIVE,218.71,373.91,60.017,1405024206,"274151322000095","019011112586793",27.49,53.00,0,331.53,396.45,188.6,180.1,0.703,191581.5,191581.5,15266,0,0,0,L,1151911521,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024228,28896.00
07/10/2014 16:30,2,4.146,ACTIVE,219.84,426.51,60.017,1405024206,"274151322000068","019011112586793",38.55,50.40,0,383.83,462.58,160.9,153.4,0.601,127197.5,127197.5,15678,0,0,0,L,1151911521,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024229,28897.00
07/10/2014 16:30,2,6.350,ACTIVE,218.93,370.30,60.012,1405024206,"274151322000054","019011112586793",26.96,52.30,0,333.03,393.75,173.2,165.2,0.650,184987.9,184987.9,15346,0,0,0,L,1151911521,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405024230,28898.00
07/10/2014 16:45,1,5.558,ACTIVE,215.7,353.78,60.03,1405025105,"040051121000097","019011112586793",25.56,35,0.635,301.21,452.28,141.4,135.9,0.637,17442.2,17471.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025107,28899.00
07/10/2014 16:45,1,5.542,ACTIVE,215.2,327.41,60.07,1405025105,"040051121000095","019011112586793",22.82,37,0.562,296.67,448.44,125.8,120.3,0.565,15626.300000012,15652,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025108,28900.00
07/10/2014 16:45,1,3.584,ACTIVE,215.7,360.15,60.07,1405025105,"033051125000132","019011112586793",33.52,35,0.532,299.66,450.93,119.5,114.2,0.544,16831.4,16855.9,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025110,28901.00
07/10/2014 16:45,1,3.526,ACTIVE,216.2,328.25,60.03,1405025105,"033051125000135","019011112586793",33.59,36,0.528,301.85,451.27,117.8,113.5,0.538,14732.299999952,14756.699999988,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025111,28902.00
07/10/2014 16:45,1,5.576,ACTIVE,215.0,345.80,60.03,1405025105,"040051121000116","019011112586793",25.38,31,0.630,299.16,451.11,140.8,134.5,0.636,17184.200000047,17213.100000023,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025112,28903.00
07/10/2014 16:45,1,5.554,ACTIVE,215.2,361.75,60.03,1405025105,"040051121000068","019011112586793",22.91,36,0.565,299.16,451.88,126.6,120.9,0.575,15855.5,15881.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025113,28904.00
07/10/2014 16:45,1,4.063,ALERT,215.0,320.19,60.03,1405025105,"033051125000118","019011112586793",38.87,35,0.708,300.44,449.06,157.1,150.8,0.704,20445.400000036,20477.699999988,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405025115,28905.00
07/10/2014 16:45,1,4.042,ACTIVE,215.6,323.00,60.03,1405025105,"033051125000150","019011112586793",38.94,36,0.708,300.85,453.24,156.6,151.6,0.701,19377.9,19410.6,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025117,28906.00
07/10/2014 16:45,1,5.570,ACTIVE,215.7,363.20,60.03,1405025105,"040051121000185","019011112586793",25.20,36,0.628,301.82,451.98,139.6,134.4,0.629,20061.300000024,20090.100000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025118,28907.00
07/10/2014 16:45,1,5.655,ACTIVE,214.7,365.90,60.03,1405025105,"040051121000195","019011112586793",25.04,35,0.628,300.19,450.49,140.9,134.1,0.634,17284.700000001,17313.500000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025119,28908.00
07/10/2014 16:45,2,5.875,ACTIVE,218.03,351.07,60.038,1405025105,"274151322000083","019011112586793",27.73,50.20,0,330.93,391.04,165.0,157.3,0.654,187161.4,187161.4,15301,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025120,28909.00
07/10/2014 16:45,2,6.064,ACTIVE,219.39,353.47,60.049,1405025105,"274151322000076","019011112586793",28.25,51.30,0,332.43,395.25,173.6,165.6,0.667,193473.6,193473.6,15278,0,0,0,L,1151911521,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025121,28910.00
07/10/2014 16:45,2,3.926,ACTIVE,218.48,403.97,60.028,1405025105,"274151322000094","019011112586793",37.39,50.00,0,335.14,450.86,149.7,142.6,0.570,129182.2,129182.2,15632,0,0,0,L,1151911521,1,124.04,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025122,28911.00
07/10/2014 16:45,2,5.773,ACTIVE,218.48,355.88,60.033,1405025105,"274151322000052","019011112586793",27.91,50.80,0,332.13,392.25,163.2,155.6,0.623,187743.5,187743.5,15240,0,0,0,L,1151911521,1,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025123,28912.00
