ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 16:45,2,5.805,ACTIVE,218.48,352.57,60.033,1405025105,"274151322000085","019011112586793",27.49,50.40,0,330.03,391.34,161.5,154.0,0.619,186765.0,186765.0,15197,0,0,0,L,1151911521,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025124,28913.00
07/10/2014 16:45,2,5.785,ACTIVE,218.26,366.70,60.028,1405025105,"274151322000087","019011112586793",26.30,77.30,0,330.63,388.34,154.1,146.8,0.579,178633.1,178633.1,15241,0,0,0,L,1151911521,1,124.27,125.17,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025125,28914.00
07/10/2014 16:45,2,5.699,ACTIVE,218.26,369.40,60.033,1405025105,"274151322000088","019011112586793",27.49,49.80,0,330.63,391.94,158.8,151.3,0.597,181203.9,181203.9,15219,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025126,28915.00
07/10/2014 16:45,2,6.135,ACTIVE,218.26,364.89,60.054,1405025105,"274151322000095","019011112586793",28.15,51.00,0,329.73,394.35,175.0,167.0,0.641,191617.4,191617.4,15267,0,0,0,L,1151911521,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025128,28916.00
07/10/2014 16:45,2,3.910,ACTIVE,219.39,415.39,60.033,1405025105,"274151322000068","019011112586793",37.59,49.80,0,336.94,454.16,148.9,141.8,0.566,127228.2,127228.2,15679,0,0,0,L,1151911521,1,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025129,28917.00
07/10/2014 16:45,2,5.746,ACTIVE,218.71,356.18,60.038,1405025105,"274151322000054","019011112586793",27.59,51.30,0,330.33,391.34,160.5,153.0,0.601,185020.7,185020.7,15347,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405025130,28918.00
07/10/2014 17:00,1,5.215,ACTIVE,216.4,325.37,60.00,1405026005,"040051121000097","019011112586793",25.18,35,0.583,311.18,371.33,130.7,125.5,0.588,17471.2,17503.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026007,28919.00
07/10/2014 17:00,1,5.180,ACTIVE,216.0,355.09,60.03,1405026005,"040051121000095","019011112586793",22.67,37,0.520,314.63,366.86,116.9,111.5,0.528,15652,15680.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026009,28920.00
07/10/2014 17:00,1,3.312,ACTIVE,215.7,335.02,60.03,1405026005,"033051125000132","019011112586793",33.60,34,0.491,315.99,365.32,110.7,105.5,0.505,16855.9,16883.1,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026010,28921.00
07/10/2014 17:00,1,3.267,ACTIVE,216.0,350.73,60.03,1405026005,"033051125000135","019011112586793",33.57,36,0.488,316.78,366.35,109.1,105.1,0.502,14756.699999988,14784,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026011,28922.00
07/10/2014 17:00,1,5.167,ACTIVE,215.0,324.37,60.03,1405026005,"040051121000116","019011112586793",25.40,31,0.582,314.10,370.16,130.6,124.6,0.588,17213.100000023,17245.400000035,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026013,28923.00
07/10/2014 17:00,1,5.145,ACTIVE,215.4,356.27,60.03,1405026005,"040051121000068","019011112586793",22.92,36,0.524,314.92,367.67,117.3,112.3,0.532,15881.5,15910.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026014,28924.00
07/10/2014 17:00,1,3.766,ACTIVE,215.6,321.28,60.03,1405026005,"033051125000118","019011112586793",38.84,35,0.653,313.06,375.97,145.5,140.0,0.653,20477.699999988,20514.100000024,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026015,28925.00
07/10/2014 17:00,1,3.778,ACTIVE,215.7,365.40,60.00,1405026005,"033051125000150","019011112586793",38.57,36,0.651,312.06,375.52,145.0,139.8,0.653,19410.6,19447,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026016,28926.00
07/10/2014 17:00,1,5.209,ACTIVE,215.8,352.97,60.03,1405026005,"040051121000185","019011112586793",24.91,36,0.578,315.52,370.35,129.1,124.2,0.582,20090.100000036,20122.300000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026018,28927.00
07/10/2014 17:00,1,5.213,ACTIVE,215.4,336.23,60.03,1405026005,"040051121000195","019011112586793",25.12,35,0.581,313.91,370.24,130.3,124.7,0.584,17313.500000001,17345.800000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026019,28928.00
07/10/2014 17:00,2,5.438,ACTIVE,217.35,354.37,59.996,1405026005,"274151322000083","019011112586793",27.85,50.00,0,332.73,383.23,153.2,146.0,0.610,187199.3,187199.3,15302,0,0,0,L,1151911521,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026020,28929.00
07/10/2014 17:00,2,5.664,ACTIVE,218.48,352.87,60.028,1405026005,"274151322000076","019011112586793",28.09,51.30,0,337.84,387.44,160.9,153.4,0.623,193513.3,193513.3,15279,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026021,28930.00
07/10/2014 17:00,2,3.551,ACTIVE,218.03,418.70,59.996,1405026005,"274151322000094","019011112586793",38.63,49.30,0,385.93,443.04,138.4,131.6,0.521,129216.4,129216.4,15633,0,0,0,L,1151911521,1,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026022,28931.00
07/10/2014 17:00,2,5.395,ACTIVE,218.03,354.67,60.001,1405026005,"274151322000052","019011112586793",27.79,50.20,0,333.93,383.53,151.8,144.6,0.579,187781.0,187781.0,15241,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026023,28932.00
07/10/2014 17:00,2,5.369,ACTIVE,218.03,354.07,60.001,1405026005,"274151322000085","019011112586793",27.55,50.20,0,335.44,382.63,149.8,142.7,0.566,186802.0,186802.0,15198,0,0,0,L,1151911521,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026024,28933.00
07/10/2014 17:00,2,5.383,ACTIVE,217.80,351.67,60.001,1405026005,"274151322000087","019011112586793",26.18,75.70,0,333.03,380.52,142.7,135.8,0.535,178668.3,178668.3,15242,0,0,0,L,1151911521,1,123.81,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026025,28934.00
07/10/2014 17:00,2,5.287,ACTIVE,217.58,351.07,60.001,1405026005,"274151322000088","019011112586793",27.43,49.80,0,333.93,382.33,146.8,139.8,0.548,181240.2,181240.2,15220,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026026,28935.00
07/10/2014 17:00,2,5.738,ACTIVE,217.80,357.98,60.001,1405026005,"274151322000095","019011112586793",28.01,51.00,0,332.73,385.33,162.6,155.0,0.605,191657.6,191657.6,15268,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026027,28936.00
07/10/2014 17:00,2,3.629,ACTIVE,218.71,409.38,59.996,1405026005,"274151322000068","019011112586793",37.61,50.40,0,385.63,443.04,137.7,131.0,0.526,127262.4,127262.4,15680,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026028,28937.00
07/10/2014 17:00,2,5.309,ACTIVE,217.58,355.28,60.017,1405026005,"274151322000054","019011112586793",27.59,52.00,0,333.33,382.63,148.5,141.4,0.561,185057.5,185057.5,15348,0,0,0,L,1151911521,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026029,28938.00
07/10/2014 17:15,1,4.019,ACTIVE,215.7,323.71,60.00,1405026904,"040051121000097","019011112586793",25.52,34,0.455,316.42,369.85,102.0,97.7,0.465,17503.6,17533.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026907,28939.00
07/10/2014 17:15,1,4.085,ACTIVE,215.5,351.16,60.03,1405026904,"040051121000095","019011112586793",22.93,37,0.409,315.88,365.35,93.2,88.0,0.424,15680.800000012,15707.100000024,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026908,28940.00
07/10/2014 17:15,1,2.756,ACTIVE,216.2,351.60,60.03,1405026904,"033051125000132","019011112586793",33.84,34,0.410,318.22,363.39,92.8,88.3,0.428,16883.1,16908,175,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026909,28941.00
07/10/2014 17:15,1,2.596,ACTIVE,216.2,332.70,60.00,1405026904,"033051125000135","019011112586793",33.80,35,0.390,317.95,364.14,87.3,84.0,0.405,14784,14808.799999952,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026911,28942.00
07/10/2014 17:15,1,3.654,ACTIVE,214.9,347.28,60.00,1405026904,"040051121000116","019011112586793",25.52,31,0.410,315.54,368.46,92.8,88.2,0.426,17245.400000035,17274.900000035,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026912,28943.00
07/10/2014 17:15,1,3.000,ALERT,215.0,327.94,60.00,1405026904,"040051121000068","019011112586793",22.98,36,0.300,316.05,365.32,68.6,64.8,0.328,15910.6,15937,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405026913,28944.00
07/10/2014 17:15,1,1.808,ACTIVE,214.3,324.02,60.00,1405026904,"033051125000118","019011112586793",38.57,34,0.306,314.92,373.15,69.4,65.5,0.331,20514.100000024,20547,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026915,28945.00
07/10/2014 17:15,1,1.988,ACTIVE,214.7,344.78,60.00,1405026904,"033051125000150","019011112586793",36.05,35,0.316,314.24,373.93,71.3,67.4,0.343,19447,19479.9,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026916,28946.00
07/10/2014 17:15,1,3.301,ACTIVE,215.3,328.86,60.00,1405026904,"040051121000185","019011112586793",24.09,35,0.345,304.13,450.40,79.1,74.4,0.370,20122.300000024,20151.7,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026917,28947.00
07/10/2014 17:15,1,4.083,ACTIVE,214.8,352.76,59.96,1405026904,"040051121000195","019011112586793",24.68,34,0.442,300.99,450.95,100.2,94.8,0.461,17345.800000001,17375.100000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026919,28948.00
07/10/2014 17:15,2,4.270,ACTIVE,217.58,351.37,59.990,1405026904,"274151322000083","019011112586793",27.75,48.80,0,332.73,381.12,119.9,113.8,0.477,187233.9,187233.9,15303,0,0,0,L,1151911521,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026920,28949.00
07/10/2014 17:15,2,4.369,ACTIVE,218.26,351.97,59.996,1405026904,"274151322000076","019011112586793",28.31,50.40,0,334.24,385.93,125.3,119.0,0.482,193549.7,193549.7,15280,0,0,0,L,1151911521,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026921,28950.00
07/10/2014 17:15,2,2.740,ACTIVE,218.03,414.19,59.996,1405026904,"274151322000094","019011112586793",38.55,48.50,0,385.93,443.64,107.2,101.6,0.407,129247.5,129247.5,15634,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026922,28951.00
07/10/2014 17:15,2,4.182,ACTIVE,218.03,358.58,59.990,1405026904,"274151322000052","019011112586793",27.87,49.50,0,333.03,380.82,117.9,111.9,0.451,187815.2,187815.2,15242,0,0,0,L,1151911521,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026923,28952.00
07/10/2014 17:15,2,4.148,ACTIVE,218.03,352.57,59.996,1405026904,"274151322000085","019011112586793",27.57,49.30,0,334.24,380.82,115.8,109.9,0.438,186835.8,186835.8,15199,0,0,0,L,1151911521,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026924,28953.00
07/10/2014 17:15,2,4.113,ACTIVE,217.58,347.76,59.990,1405026904,"274151322000087","019011112586793",26.58,75.30,0,333.33,378.72,110.8,105.1,0.420,178700.5,178700.5,15243,0,0,0,L,1151911521,1,124.04,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026925,28954.00
07/10/2014 17:15,2,4.047,ACTIVE,217.58,349.26,59.996,1405026904,"274151322000088","019011112586793",27.69,48.80,0,333.33,382.03,113.4,107.5,0.420,181273.3,181273.3,15221,0,0,0,L,1151911521,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026926,28955.00
07/10/2014 17:15,2,4.428,ACTIVE,217.80,348.66,59.996,1405026904,"274151322000095","019011112586793",28.27,49.50,0,333.03,383.53,126.9,120.6,0.473,191694.4,191694.4,15269,0,0,0,L,1151911521,1,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026927,28956.00
07/10/2014 17:15,2,2.771,ACTIVE,218.48,410.88,60.001,1405026904,"274151322000068","019011112586793",38.41,49.50,0,386.53,448.45,106.8,101.2,0.398,127293.5,127293.5,15681,0,0,0,L,1151911521,1,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026928,28957.00
07/10/2014 17:15,2,4.109,ACTIVE,218.03,357.98,59.996,1405026904,"274151322000054","019011112586793",27.65,50.80,0,333.03,380.52,115.1,109.2,0.438,185091.0,185091.0,15349,0,0,0,L,1151911521,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405026929,28958.00
07/10/2014 17:30,1,4.330,ACTIVE,215.6,349.27,60.07,1405027804,"040051121000097","019011112586793",25.50,33,0.489,302.01,452.12,109.9,105.2,0.501,17533.3,17560.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027806,28959.00
07/10/2014 17:30,1,4.290,ACTIVE,215.9,330.16,60.03,1405027804,"040051121000095","019011112586793",23.06,36,0.434,297.70,448.56,98.4,93.5,0.449,15707.100000024,15731.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027807,28960.00
07/10/2014 17:30,1,2.719,ACTIVE,216.1,324.88,60.03,1405027804,"033051125000132","019011112586793",34.23,33,0.410,301.39,451.41,92.6,88.3,0.430,16908,16930.8,177,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027809,28961.00
07/10/2014 17:30,1,2.699,ACTIVE,216.1,341.06,60.03,1405027804,"033051125000135","019011112586793",33.98,34,0.406,303.81,451.52,91.2,87.4,0.425,14808.799999952,14831.399999976,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027810,28962.00
07/10/2014 17:30,1,4.298,ACTIVE,215.6,355.61,60.03,1405027804,"040051121000116","019011112586793",25.65,30,0.487,300.39,450.39,109.7,104.1,0.501,17274.900000035,17301.800000011,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027811,28963.00
07/10/2014 17:30,1,4.284,ACTIVE,216.1,326.02,60.03,1405027804,"040051121000068","019011112586793",23.09,35,0.436,298.56,451.95,98.4,93.7,0.454,15937,15961.4,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027813,28964.00
07/10/2014 17:30,1,3.127,ACTIVE,216.1,352.81,60.03,1405027804,"033051125000118","019011112586793",38.95,33,0.542,302.36,448.92,121.2,116.3,0.546,20547,20577.100000024,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027814,28965.00
07/10/2014 17:30,1,3.126,ACTIVE,216.2,326.09,60.03,1405027804,"033051125000150","019011112586793",38.77,34,0.542,303.11,452.82,120.6,116.4,0.551,19479.9,19510.1,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027816,28966.00
07/10/2014 17:30,1,4.284,ACTIVE,216.1,356.62,60.03,1405027804,"040051121000185","019011112586793",25.25,34,0.479,302.68,451.46,107.6,103.0,0.495,20151.7,20178.300000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027817,28967.00
07/10/2014 17:30,1,4.316,ACTIVE,215.5,324.81,60.03,1405027804,"040051121000195","019011112586793",25.28,34,0.482,300.90,451.06,108.5,103.3,0.496,17375.100000001,17401.900000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027818,28968.00
07/10/2014 17:30,2,4.533,ACTIVE,217.35,364.29,60.028,1405027804,"274151322000083","019011112586793",28.15,47.30,0,328.82,380.22,129.1,122.7,0.513,187265.5,187265.5,15304,0,0,0,L,1151911521,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027819,28969.00
07/10/2014 17:30,2,4.676,ACTIVE,218.26,351.97,60.028,1405027804,"274151322000076","019011112586793",28.57,48.80,0,333.33,384.73,135.2,128.6,0.521,193582.9,193582.9,15281,0,0,0,L,1151911521,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027820,28970.00
07/10/2014 17:30,2,2.941,ACTIVE,218.03,424.11,60.022,1405027804,"274151322000094","019011112586793",38.59,47.00,0,384.43,442.14,114.4,108.5,0.438,129275.7,129275.7,15635,0,0,0,L,1151911521,1,123.59,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027821,28971.00
07/10/2014 17:30,2,4.467,ACTIVE,217.80,348.36,60.022,1405027804,"274151322000052","019011112586793",28.05,48.50,0,329.73,381.42,126.8,120.5,0.486,187846.2,187846.2,15243,0,0,0,L,1151911521,1,123.59,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027822,28972.00
07/10/2014 17:30,2,4.463,ACTIVE,218.03,363.09,60.022,1405027804,"274151322000085","019011112586793",27.83,47.80,0,330.63,381.42,125.8,119.4,0.477,186866.6,186866.6,15200,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027823,28973.00
07/10/2014 17:30,2,4.471,ACTIVE,217.80,348.36,60.022,1405027804,"274151322000087","019011112586793",26.66,74.00,0,330.03,380.22,120.7,114.6,0.455,178730.0,178730.0,15244,0,0,0,L,1151911521,1,124.04,125.17,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027824,28974.00
07/10/2014 17:30,2,4.400,ACTIVE,217.80,355.58,60.022,1405027804,"274151322000088","019011112586793",27.57,47.30,0,331.23,379.92,122.8,116.6,0.455,181303.4,181303.4,15222,0,0,0,L,1151911521,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027825,28975.00
07/10/2014 17:30,2,4.795,ACTIVE,217.58,358.88,60.017,1405027804,"274151322000095","019011112586793",28.27,48.30,0,330.63,382.33,137.2,130.5,0.517,191728.0,191728.0,15270,0,0,0,L,1151911521,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027826,28976.00
07/10/2014 17:30,2,3.029,ACTIVE,218.71,407.57,60.028,1405027804,"274151322000068","019011112586793",37.79,49.00,0,381.42,446.35,116.4,110.4,0.433,127321.8,127321.8,15682,0,0,0,L,1151911521,1,124.27,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027827,28977.00
07/10/2014 17:30,2,4.455,ACTIVE,217.80,348.66,60.017,1405027804,"274151322000054","019011112586793",27.67,49.80,0,330.63,380.52,124.9,118.6,0.468,185121.7,185121.7,15350,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405027828,28978.00
07/10/2014 17:45,1,3.844,ACTIVE,215.6,323.44,60.03,1405028704,"040051121000097","019011112586793",25.90,32,0.439,300.71,451.70,99.0,94.3,0.457,17560.5,17584.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028706,28979.00
07/10/2014 17:45,1,3.847,ACTIVE,215.4,329.26,60.00,1405028704,"040051121000095","019011112586793",23.28,34,0.390,297.87,448.36,89.1,83.9,0.408,15731.100000024,15752.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028707,28980.00
07/10/2014 17:45,1,2.439,ACTIVE,216.3,345.08,60.03,1405028704,"033051125000132","019011112586793",34.40,32,0.367,301.48,450.99,83.5,79.2,0.387,16930.8,16950.7,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028709,28981.00
07/10/2014 17:45,1,2.433,ACTIVE,216.0,323.35,60.03,1405028704,"033051125000135","019011112586793",34.04,33,0.367,303.23,452.02,82.4,78.9,0.385,14831.399999976,14851.299999952,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028710,28982.00
07/10/2014 17:45,1,3.825,ACTIVE,215.3,332.94,60.00,1405028704,"040051121000116","019011112586793",26.02,29,0.437,299.12,451.30,99.0,93.9,0.453,17301.800000011,17325.400000035,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028711,28983.00
07/10/2014 17:45,1,3.830,ACTIVE,215.9,324.75,60.03,1405028704,"040051121000068","019011112586793",23.33,34,0.391,301.29,451.83,88.9,84.3,0.415,15961.4,15982.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028713,28984.00
07/10/2014 17:45,1,2.784,ACTIVE,215.6,349.41,60.03,1405028704,"033051125000118","019011112586793",39.31,32,0.485,301.94,449.79,108.9,104.2,0.495,20577.100000024,20603.300000012,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028715,28985.00
07/10/2014 17:45,1,2.780,ACTIVE,215.9,355.00,60.03,1405028704,"033051125000150","019011112586793",39.22,33,0.487,301.61,453.45,108.5,104.8,0.497,19510.1,19536.4,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028716,28986.00
07/10/2014 17:45,1,3.819,ACTIVE,216.1,326.30,60.00,1405028704,"040051121000185","019011112586793",25.48,33,0.429,302.14,451.12,96.8,92.5,0.447,20178.300000024,20201.600000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028717,28987.00
07/10/2014 17:45,1,3.837,ACTIVE,215.8,342.85,60.00,1405028704,"040051121000195","019011112586793",25.49,32,0.431,300.61,451.01,97.3,92.5,0.448,17401.900000001,17425.200000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028718,28988.00
07/10/2014 17:45,2,4.088,ACTIVE,217.13,348.06,60.017,1405028704,"274151322000083","019011112586793",28.25,45.80,0,329.43,379.92,117.0,111.0,0.464,187293.5,187293.5,15305,0,0,0,L,1151911521,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028719,28989.00
07/10/2014 17:45,2,4.186,ACTIVE,218.03,349.26,60.017,1405028704,"274151322000076","019011112586793",28.82,47.00,0,330.93,381.12,122.3,116.1,0.473,193612.2,193612.2,15282,0,0,0,L,1151911521,1,123.81,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028720,28990.00
07/10/2014 17:45,2,2.637,ACTIVE,217.80,412.08,60.012,1405028704,"274151322000094","019011112586793",38.63,46.20,0,388.34,448.15,104.1,98.6,0.393,129300.5,129300.5,15636,0,0,0,L,1151911521,1,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028721,28991.00
07/10/2014 17:45,2,3.986,ACTIVE,217.35,347.46,60.017,1405028704,"274151322000052","019011112586793",28.29,46.20,0,329.43,379.32,114.3,108.4,0.438,187873.6,187873.6,15244,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028722,28992.00
07/10/2014 17:45,2,3.975,ACTIVE,217.58,348.06,60.012,1405028704,"274151322000085","019011112586793",28.07,46.40,0,330.63,380.52,112.9,107.1,0.424,186893.7,186893.7,15201,0,0,0,L,1151911521,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028723,28993.00
07/10/2014 17:45,2,3.980,ACTIVE,217.13,352.27,59.996,1405028704,"274151322000087","019011112586793",27.19,71.00,0,328.52,379.92,109.6,103.8,0.415,178756.1,178756.1,15245,0,0,0,L,1151911521,1,124.04,124.94,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028724,28994.00
07/10/2014 17:45,2,3.896,ACTIVE,217.13,348.96,60.012,1405028704,"274151322000088","019011112586793",27.91,45.30,0,329.13,379.92,110.2,104.4,0.411,181329.9,181329.9,15223,0,0,0,L,1151911521,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028725,28995.00
07/10/2014 17:45,2,4.234,ACTIVE,217.35,346.56,60.012,1405028704,"274151322000095","019011112586793",28.96,46.60,0,331.23,380.52,124.2,117.9,0.460,191757.8,191757.8,15271,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028726,28996.00
07/10/2014 17:45,2,2.645,ACTIVE,218.48,416.29,60.006,1405028704,"274151322000068","019011112586793",38.88,47.30,0,388.34,449.95,104.4,98.8,0.393,127346.7,127346.7,15683,0,0,0,L,1151911521,1,124.27,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028727,28997.00
07/10/2014 17:45,2,3.955,ACTIVE,217.13,347.16,60.006,1405028704,"274151322000054","019011112586793",28.03,47.00,0,328.82,380.22,112.3,106.5,0.424,185148.6,185148.6,15351,0,0,0,L,1151911521,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405028728,28998.00
07/10/2014 18:00,1,3.444,ACTIVE,215.9,324.68,60.07,1405029604,"040051121000097","019011112586793",25.97,31,0.392,316.45,360.24,89.0,84.4,0.415,17584.3,17606.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029606,28999.00
07/10/2014 18:00,1,3.441,ACTIVE,216.0,325.27,60.03,1405029604,"040051121000095","019011112586793",23.43,33,0.349,317.38,357.35,80.2,75.0,0.370,15752.100000024,15771.900000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029608,29000.00
07/10/2014 18:00,1,2.172,ACTIVE,216.0,325.49,60.03,1405029604,"033051125000132","019011112586793",34.55,31,0.328,319.48,355.26,74.7,70.7,0.353,16950.7,16969.4,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029609,29001.00
07/10/2014 18:00,1,2.155,ACTIVE,215.9,335.83,60.03,1405029604,"033051125000135","019011112586793",34.43,32,0.327,318.94,355.49,73.8,70.5,0.351,14851.299999952,14869.899999976,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029610,29002.00
07/10/2014 18:00,1,3.453,ACTIVE,215.2,336.18,60.07,1405029604,"040051121000116","019011112586793",25.89,29,0.391,317.09,358.76,88.9,83.9,0.410,17325.400000035,17347.600000023,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029612,29003.00
07/10/2014 18:00,1,3.409,ACTIVE,215.9,340.12,60.03,1405029604,"040051121000068","019011112586793",23.50,33,0.349,318.18,357.37,79.7,75.4,0.375,15982.6,16002.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029613,29004.00
07/10/2014 18:00,1,2.497,ACTIVE,215.1,353.66,60.03,1405029604,"033051125000118","019011112586793",39.28,31,0.434,316.35,362.75,97.6,93.0,0.451,20603.300000012,20628,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029614,29005.00
07/10/2014 18:00,1,2.497,ALERT,215.9,339.97,60.03,1405029604,"033051125000150","019011112586793",39.13,32,0.434,315.68,363.95,97.2,93.3,0.453,19536.4,19561.2,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1405029616,29006.00
07/10/2014 18:00,1,3.416,ACTIVE,215.8,332.14,60.03,1405029604,"040051121000185","019011112586793",25.47,32,0.384,318.44,359.29,86.6,82.7,0.403,20201.600000036,20223.500000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029617,29007.00
07/10/2014 18:00,1,3.409,ACTIVE,215.6,337.78,60.03,1405029604,"040051121000195","019011112586793",25.62,32,0.384,317.41,358.11,86.9,82.6,0.403,17425.200000001,17447.100000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029619,29008.00
07/10/2014 18:00,2,3.652,ACTIVE,217.35,354.97,60.033,1405029604,"274151322000083","019011112586793",28.51,45.00,0,334.24,370.30,105.4,99.8,0.420,187319.9,187319.9,15306,0,0,0,L,1151911521,1,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029620,29009.00
07/10/2014 18:00,2,3.768,ACTIVE,218.03,358.28,60.033,1405029604,"274151322000076","019011112586793",28.84,45.30,0,336.34,372.41,110.0,104.3,0.420,193639.8,193639.8,15283,0,0,0,L,1151911521,1,124.04,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029621,29010.00
07/10/2014 18:00,2,2.379,ACTIVE,217.35,418.09,60.033,1405029604,"274151322000094","019011112586793",38.45,45.30,0,396.45,442.74,92.8,87.7,0.349,129323.7,129323.7,15637,0,0,0,L,1151911521,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029622,29011.00
07/10/2014 18:00,2,3.545,ACTIVE,217.13,348.96,60.038,1405029604,"274151322000052","019011112586793",28.47,44.30,0,334.54,370.00,102.2,96.8,0.389,187899.8,187899.8,15245,0,0,0,L,1151911521,1,123.59,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029623,29012.00
07/10/2014 18:00,2,3.527,ACTIVE,217.80,358.28,60.033,1405029604,"274151322000085","019011112586793",28.35,44.50,0,336.04,370.00,101.3,95.8,0.380,186919.1,186919.1,15202,0,0,0,L,1151911521,1,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029624,29013.00
07/10/2014 18:00,2,3.578,ACTIVE,217.58,357.08,60.028,1405029604,"274151322000087","019011112586793",27.25,69.00,0,334.84,369.40,98.8,93.4,0.371,178780.8,178780.8,15246,0,0,0,L,1151911521,1,124.04,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029625,29014.00
07/10/2014 18:00,2,3.480,ACTIVE,217.35,351.37,60.028,1405029604,"274151322000088","019011112586793",27.97,43.60,0,335.44,369.40,98.6,93.2,0.367,181354.6,181354.6,15224,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029626,29015.00
07/10/2014 18:00,2,3.828,ACTIVE,217.35,361.29,60.006,1405029604,"274151322000095","019011112586793",28.86,45.50,0,333.63,372.41,112.0,106.2,0.415,191785.9,191785.9,15272,0,0,0,L,1151911521,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029627,29016.00
07/10/2014 18:00,2,2.387,ACTIVE,218.26,419.30,60.028,1405029604,"274151322000068","019011112586793",38.57,46.40,0,398.56,441.54,93.2,88.1,0.349,127370.0,127370.0,15684,0,0,0,L,1151911521,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029628,29017.00
07/10/2014 18:00,2,3.518,ACTIVE,217.35,360.69,60.022,1405029604,"274151322000054","019011112586793",28.25,46.00,0,334.54,370.00,100.6,95.2,0.380,185173.9,185173.9,15352,0,0,0,L,1151911521,1,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405029629,29018.00
07/10/2014 18:15,1,2.961,ACTIVE,215.7,345.84,60.03,1405030504,"040051121000097","019011112586793",26.02,31,0.337,317.39,357.39,76.7,72.5,0.365,17606.5,17626.1,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030507,29019.00
07/10/2014 18:15,1,2.950,ACTIVE,214.7,338.39,60.03,1405030504,"040051121000095","019011112586793",23.67,32,0.300,316.20,354.27,69.5,64.2,0.325,15771.900000036,15789.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030508,29020.00
07/10/2014 18:15,1,1.991,ACTIVE,214.8,409.81,60.03,1405030504,"033051125000132","019011112586793",27.55,31,0.290,302.37,450.27,54.6,46.3,0.089,16969.4,16985.5,183,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030509,29021.00
07/10/2014 18:15,1,1.950,ACTIVE,215.5,329.79,60.03,1405030504,"033051125000135","019011112586793",28.12,32,0.345,303.10,451.34,54.6,60.9,0.370,14869.899999976,14885.599999964,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030510,29022.00
07/10/2014 18:15,1,2.971,ACTIVE,215.1,330.78,60.03,1405030504,"040051121000116","019011112586793",26.07,28,0.336,316.81,355.37,77.1,72.0,0.363,17347.600000023,17366.900000035,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030512,29023.00
07/10/2014 18:15,1,2.917,ACTIVE,215.3,335.73,60.03,1405030504,"040051121000068","019011112586793",23.69,32,0.300,317.75,353.68,68.8,64.4,0.331,16002.5,16019.8,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030513,29024.00
07/10/2014 18:15,1,2.157,ACTIVE,215.5,332.44,60.03,1405030504,"033051125000118","019011112586793",39.21,31,0.372,317.09,359.19,84.1,80.0,0.397,20628,20649.300000012,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030515,29025.00
07/10/2014 18:15,1,2.159,ACTIVE,215.2,328.54,60.03,1405030504,"033051125000150","019011112586793",39.06,32,0.375,316.10,360.19,83.9,80.4,0.395,19561.2,19582.6,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030516,29026.00
07/10/2014 18:15,1,2.913,ACTIVE,215.3,340.14,60.03,1405030504,"040051121000185","019011112586793",25.62,31,0.328,318.30,355.98,74.2,70.3,0.354,20223.500000012,20242.2,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030518,29027.00
07/10/2014 18:15,1,2.934,ACTIVE,214.5,323.31,60.03,1405030504,"040051121000195","019011112586793",25.58,31,0.330,318.20,355.15,74.6,70.3,0.354,17447.100000001,17465.700000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030519,29028.00
07/10/2014 18:15,2,3.135,ACTIVE,216.90,345.96,60.054,1405030504,"274151322000083","019011112586793",28.78,42.80,0,334.54,367.60,91.3,86.2,0.362,187343.0,187343.0,15307,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030520,29029.00
07/10/2014 18:15,2,3.260,ACTIVE,217.80,346.86,60.028,1405030504,"274151322000076","019011112586793",28.84,43.60,0,337.54,369.70,95.1,89.8,0.367,193663.9,193663.9,15284,0,0,0,L,1151911521,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030521,29030.00
07/10/2014 18:15,2,2.035,ACTIVE,217.13,409.98,60.033,1405030504,"274151322000094","019011112586793",38.45,44.30,0,392.85,436.13,80.0,75.3,0.305,129343.8,129343.8,15638,0,0,0,L,1151911521,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030523,29031.00
07/10/2014 18:15,2,3.074,ACTIVE,217.58,347.76,60.006,1405030504,"274151322000052","019011112586793",28.49,42.50,0,334.24,367.00,88.8,83.8,0.336,187921.8,187921.8,15246,0,0,0,L,1151911521,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030524,29032.00
07/10/2014 18:15,2,3.053,ACTIVE,217.58,346.26,60.022,1405030504,"274151322000085","019011112586793",28.29,43.20,0,335.74,367.30,87.4,82.4,0.323,186941.2,186941.2,15203,0,0,0,L,1151911521,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030525,29033.00
07/10/2014 18:15,2,3.074,ACTIVE,217.13,349.86,60.028,1405030504,"274151322000087","019011112586793",27.55,66.30,0,334.54,366.40,85.7,80.8,0.318,178802.5,178802.5,15247,0,0,0,L,1151911521,1,123.81,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030526,29034.00
07/10/2014 18:15,2,2.986,ACTIVE,216.90,346.86,60.028,1405030504,"274151322000088","019011112586793",28.13,42.00,0,334.24,366.70,85.0,80.1,0.314,181376.1,181376.1,15225,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030527,29035.00
07/10/2014 18:15,2,3.336,ACTIVE,217.35,348.06,60.022,1405030504,"274151322000095","019011112586793",28.90,43.80,0,334.84,369.40,97.5,92.2,0.362,191810.5,191810.5,15273,0,0,0,L,1151911521,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030528,29036.00
07/10/2014 18:15,2,2.064,ACTIVE,218.26,408.78,60.022,1405030504,"274151322000068","019011112586793",38.05,45.30,0,393.75,437.63,80.0,75.3,0.301,127390.3,127390.3,15685,0,0,0,L,1151911521,1,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030529,29037.00
07/10/2014 18:15,2,3.029,ACTIVE,217.35,346.86,60.022,1405030504,"274151322000054","019011112586793",28.31,44.30,0,334.54,367.30,86.9,82.0,0.327,185195.8,185195.8,15353,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405030529,29038.00
07/10/2014 18:30,1,2.581,ACTIVE,214.6,389.38,60.03,1405031404,"040051121000097","019011112586793",22.69,30,0.316,298.92,451.97,58.3,51.2,0.150,17626.1,17642.4,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031407,29039.00
07/10/2014 18:30,1,2.487,ACTIVE,214.3,348.77,60.03,1405031404,"040051121000095","019011112586793",23.50,32,0.293,295.34,446.73,58.1,56.6,0.403,15789.100000024,15802.900000036,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031408,29040.00
07/10/2014 18:30,1,1.572,ACTIVE,214.4,340.20,60.03,1405031404,"033051125000132","019011112586793",34.26,30,0.293,302.59,448.75,53.6,43.8,0.381,16985.5,16997.7,185,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031409,29041.00
07/10/2014 18:30,1,1.508,ACTIVE,214.4,369.07,60.03,1405031404,"033051125000135","019011112586793",34.89,30,0.304,304.24,449.12,52.3,56.1,0.301,14885.599999964,14898,178,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031410,29042.00
07/10/2014 18:30,1,2.615,ACTIVE,213.8,407.75,60.00,1405031404,"040051121000116","019011112586793",23.13,27,0.324,296.93,448.07,60.2,51.2,0.111,17366.900000035,17383.100000023,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031412,29043.00
07/10/2014 18:30,1,2.575,ACTIVE,214.3,387.98,60.00,1405031404,"040051121000068","019011112586793",21.39,32,0.276,300.55,450.92,54.8,47.8,0.132,16019.8,16033.2,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031413,29044.00
07/10/2014 18:30,1,1.805,ACTIVE,214.5,333.06,60.03,1405031404,"033051125000118","019011112586793",38.99,30,0.309,316.72,355.08,70.0,66.2,0.336,20649.300000012,20667.400000036,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031414,29045.00
07/10/2014 18:30,1,1.785,ACTIVE,214.2,331.87,60.00,1405031404,"033051125000150","019011112586793",39.39,30,0.312,316.67,356.35,69.9,66.5,0.335,19582.6,19600.9,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031415,29046.00
07/10/2014 18:30,1,2.523,ACTIVE,214.6,347.84,60.03,1405031404,"040051121000185","019011112586793",21.88,30,0.316,299.41,450.28,54.9,60.7,0.245,20242.2,20257.500000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031417,29047.00
07/10/2014 18:30,1,2.594,ACTIVE,214.6,378.91,60.03,1405031404,"040051121000195","019011112586793",21.34,30,0.284,300.23,450.84,55.1,46.9,0.151,17465.700000001,17481.100000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031418,29048.00
07/10/2014 18:30,2,2.631,ACTIVE,215.54,351.37,60.017,1405031404,"274151322000083","019011112586793",28.73,40.60,0,329.73,379.92,76.5,71.9,0.557,187362.7,187362.7,15308,0,0,0,L,1151911521,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031419,29049.00
07/10/2014 18:30,2,2.709,ACTIVE,216.22,348.96,60.017,1405031404,"274151322000076","019011112586793",29.06,41.80,0,337.24,365.80,79.7,75.0,0.309,193684.5,193684.5,15285,0,0,0,L,1151911521,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031420,29050.00
07/10/2014 18:30,2,1.693,ACTIVE,216.22,414.79,60.017,1405031404,"274151322000094","019011112586793",38.41,39.50,0,389.24,461.68,66.5,62.3,0.464,129360.8,129360.8,15639,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031421,29051.00
07/10/2014 18:30,2,2.562,ACTIVE,215.77,353.47,60.022,1405031404,"274151322000052","019011112586793",28.49,39.80,0,329.73,379.62,73.9,69.4,0.517,187940.9,187940.9,15247,0,0,0,L,1151911521,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031423,29052.00
07/10/2014 18:30,2,2.523,ACTIVE,215.77,348.96,60.022,1405031404,"274151322000085","019011112586793",28.45,40.00,0,331.53,380.52,72.7,68.2,0.495,186960.0,186960.0,15204,0,0,0,L,1151911521,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031424,29053.00
07/10/2014 18:30,2,2.559,ACTIVE,215.77,354.97,60.043,1405031404,"274151322000087","019011112586793",27.71,61.30,0,330.03,380.52,71.8,67.3,0.499,178821.0,178821.0,15248,0,0,0,L,1151911521,1,123.14,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031425,29054.00
07/10/2014 18:30,2,2.461,ACTIVE,215.77,351.37,60.012,1405031404,"274151322000088","019011112586793",28.29,38.80,0,330.93,380.22,70.5,66.1,0.468,181394.4,181394.4,15226,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031426,29055.00
07/10/2014 18:30,2,2.801,ACTIVE,216.00,345.06,60.006,1405031404,"274151322000095","019011112586793",28.94,42.00,0,334.54,366.70,82.0,77.3,0.305,191831.7,191831.7,15274,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031427,29056.00
07/10/2014 18:30,2,1.738,ACTIVE,216.90,413.59,60.017,1405031404,"274151322000068","019011112586793",37.83,40.20,0,387.74,456.57,66.7,62.4,0.451,127407.5,127407.5,15686,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031428,29057.00
07/10/2014 18:30,2,2.508,ACTIVE,215.77,352.27,60.017,1405031404,"274151322000054","019011112586793",28.43,40.60,0,328.52,381.12,72.2,67.8,0.504,185214.5,185214.5,15354,0,0,0,L,1151911521,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405031429,29058.00
07/10/2014 18:45,1,2.002,ACTIVE,215.3,422.01,60.03,1405032304,"040051121000097","019011112586793",26.25,28,0.306,299.69,449.48,52.2,43.9,0.117,17642.4,17655,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032307,29059.00
