ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 18:45,1,2.034,ACTIVE,214.5,385.98,60.00,1405032304,"040051121000095","019011112586793",23.60,30,0.273,295.51,446.10,47.7,47.3,0.299,15802.900000036,15814.600000024,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032308,29060.00
07/10/2014 18:45,1,1.260,ACTIVE,215.3,384.83,60.03,1405032304,"033051125000132","019011112586793",34.86,29,0.285,305.52,448.46,43.7,45.6,0.169,16997.7,17008.8,187,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032309,29061.00
07/10/2014 18:45,1,1.182,ACTIVE,215.3,332.15,60.03,1405032304,"033051125000135","019011112586793",35.37,29,0.275,306.50,448.69,41.6,38.2,0.309,14898,14908.599999964,180,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032310,29062.00
07/10/2014 18:45,1,2.033,ACTIVE,214.5,385.43,60.03,1405032304,"040051121000116","019011112586793",26.04,27,0.330,296.15,448.07,52.6,54.4,0.280,17383.100000023,17395.600000011,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032312,29063.00
07/10/2014 18:45,1,1.986,ACTIVE,214.7,411.81,60.03,1405032304,"040051121000068","019011112586793",23.48,31,0.294,300.29,449.10,46.4,37.0,0.160,16033.2,16045.1,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032313,29064.00
07/10/2014 18:45,1,1.519,ACTIVE,214.5,393.37,60.03,1405032304,"033051125000118","019011112586793",36.06,29,0.279,301.99,451.12,54.5,59.9,0.123,20667.400000036,20681,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032314,29065.00
07/10/2014 18:45,1,1.522,ACTIVE,214.9,340.84,60.03,1405032304,"033051125000150","019011112586793",35.60,29,0.332,302.71,454.14,53.9,51.6,0.374,19600.9,19614.7,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032316,29066.00
07/10/2014 18:45,1,1.908,ACTIVE,215.1,349.71,60.03,1405032304,"040051121000185","019011112586793",25.73,28,0.292,301.37,448.80,48.8,50.6,0.356,20257.500000012,20269.600000036,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032317,29067.00
07/10/2014 18:45,1,1.958,ACTIVE,214.9,365.79,60.03,1405032304,"040051121000195","019011112586793",25.51,29,0.329,300.24,448.75,49.7,40.2,0.358,17481.100000001,17493.200000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032318,29068.00
07/10/2014 18:45,2,2.148,ACTIVE,216.45,349.86,60.017,1405032304,"274151322000083","019011112586793",29.06,36.50,0,335.44,378.72,63.1,59.0,0.451,187379.1,187379.1,15309,0,0,0,L,1151911521,1,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032319,29069.00
07/10/2014 18:45,2,2.211,ACTIVE,217.58,351.07,60.017,1405032304,"274151322000076","019011112586793",29.20,36.80,0,330.03,381.73,65.3,61.2,0.460,193701.5,193701.5,15286,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032320,29070.00
07/10/2014 18:45,2,1.354,ACTIVE,216.67,419.00,60.001,1405032304,"274151322000094","019011112586793",39.16,37.30,0,386.53,453.26,53.6,49.8,0.371,129374.7,129374.7,15640,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032321,29071.00
07/10/2014 18:45,2,2.074,ACTIVE,216.45,351.67,60.017,1405032304,"274151322000052","019011112586793",28.86,36.00,0,336.04,377.82,60.7,56.6,0.389,187956.6,187956.6,15248,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032322,29072.00
07/10/2014 18:45,2,2.055,ACTIVE,216.90,350.17,60.012,1405032304,"274151322000085","019011112586793",28.61,37.00,0,336.34,377.82,59.5,55.5,0.398,186975.4,186975.4,15205,0,0,0,L,1151911521,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032323,29073.00
07/10/2014 18:45,2,2.096,ACTIVE,216.90,354.67,60.017,1405032304,"274151322000087","019011112586793",27.87,57.30,0,335.14,377.82,59.2,55.2,0.393,178836.2,178836.2,15249,0,0,0,L,1151911521,1,123.59,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032324,29074.00
07/10/2014 18:45,2,2.002,ACTIVE,216.22,355.28,60.017,1405032304,"274151322000088","019011112586793",28.29,35.60,0,335.74,376.92,57.3,53.4,0.389,181409.3,181409.3,15227,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032325,29075.00
07/10/2014 18:45,2,2.273,ACTIVE,217.13,349.26,60.012,1405032304,"274151322000095","019011112586793",29.34,38.00,0,329.73,380.22,67.6,63.3,0.446,191849.2,191849.2,15275,0,0,0,L,1151911521,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032327,29076.00
07/10/2014 18:45,2,1.420,ACTIVE,217.80,410.58,60.017,1405032304,"274151322000068","019011112586793",38.21,37.30,0,382.33,448.45,54.0,50.2,0.358,127421.6,127421.6,15687,0,0,0,L,1151911521,1,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032328,29077.00
07/10/2014 18:45,2,2.051,ACTIVE,216.90,349.86,59.985,1405032304,"274151322000054","019011112586793",28.51,37.00,0,336.04,377.82,59.2,55.2,0.398,185229.9,185229.9,15355,0,0,0,L,1151911521,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405032329,29078.00
07/10/2014 19:00,1,1.644,ACTIVE,214.5,348.99,60.03,1405033204,"040051121000097","019011112586793",26.20,28,0.280,305.97,448.44,42.8,43.5,0.311,17655,17665.7,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033207,29079.00
07/10/2014 19:00,1,1.687,ACTIVE,214.6,372.23,60.07,1405033204,"040051121000095","019011112586793",23.52,29,0.243,311.78,437.37,39.5,29.7,0.131,15814.600000024,15824.100000024,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033208,29080.00
07/10/2014 19:00,1,1.045,ACTIVE,215.0,363.73,60.03,1405033204,"033051125000132","019011112586793",34.46,28,0.215,317.09,425.19,35.8,28.6,0.155,17008.8,17017.7,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033209,29081.00
07/10/2014 19:00,1,0.903,ACTIVE,215.2,348.65,60.07,1405033204,"033051125000135","019011112586793",35.98,28,0.188,320.21,443.95,32.3,25.3,0.222,14908.599999964,14917,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033210,29082.00
07/10/2014 19:00,1,1.685,ACTIVE,214.8,396.90,60.07,1405033204,"040051121000116","019011112586793",25.90,26,0.247,304.89,446.36,43.4,34.5,0.155,17395.600000011,17406.100000011,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033212,29083.00
07/10/2014 19:00,1,1.642,ACTIVE,215.2,337.90,60.07,1405033204,"040051121000068","019011112586793",23.25,30,0.237,316.10,440.33,38.0,38.9,0.287,16045.1,16054.5,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033213,29084.00
07/10/2014 19:00,1,1.215,ACTIVE,214.7,396.10,60.07,1405033204,"033051125000118","019011112586793",38.68,28,0.306,302.60,447.84,46.7,36.7,0.254,20681,20692.699999988,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033214,29085.00
07/10/2014 19:00,1,1.204,ACTIVE,214.3,337.13,60.03,1405033204,"033051125000150","019011112586793",39.13,28,0.308,301.09,450.36,46.8,47.2,0.371,19614.7,19626.6,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033216,29086.00
07/10/2014 19:00,1,1.535,ACTIVE,214.9,377.12,60.07,1405033204,"040051121000185","019011112586793",25.74,28,0.234,317.89,442.37,39.3,30.2,0.232,20269.600000036,20279.600000036,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033217,29087.00
07/10/2014 19:00,1,1.607,ACTIVE,214.8,404.78,60.03,1405033204,"040051121000195","019011112586793",25.35,28,0.238,318.23,443.63,40.5,31.6,0.084,17493.200000001,17503.400000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033218,29088.00
07/10/2014 19:00,2,1.791,ACTIVE,216.00,358.28,60.038,1405033204,"274151322000083","019011112586793",28.94,34.30,0,336.64,373.31,52.5,48.7,0.367,187392.5,187392.5,15310,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033219,29089.00
07/10/2014 19:00,2,1.816,ACTIVE,216.45,353.17,60.033,1405033204,"274151322000076","019011112586793",29.34,34.50,0,338.14,375.11,54.0,50.2,0.358,193715.4,193715.4,15287,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033220,29090.00
07/10/2014 19:00,2,1.133,ACTIVE,216.00,422.90,60.033,1405033204,"274151322000094","019011112586793",38.80,35.40,0,337.54,441.54,44.6,41.2,0.301,129386.1,129386.1,15641,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033221,29091.00
07/10/2014 19:00,2,1.715,ACTIVE,216.22,348.36,60.038,1405033204,"274151322000052","019011112586793",28.75,34.00,0,336.04,373.01,49.9,46.3,0.323,187969.4,187969.4,15249,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033222,29092.00
07/10/2014 19:00,2,1.684,ACTIVE,216.45,357.08,60.033,1405033204,"274151322000085","019011112586793",28.59,34.80,0,337.24,372.41,48.7,45.1,0.331,186987.9,186987.9,15206,0,0,0,L,1151911521,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033223,29093.00
07/10/2014 19:00,2,1.744,ACTIVE,216.00,354.67,60.012,1405033204,"274151322000087","019011112586793",27.71,53.80,0,336.04,372.41,49.0,45.3,0.331,178848.7,178848.7,15250,0,0,0,L,1151911521,1,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033224,29094.00
07/10/2014 19:00,2,1.619,ACTIVE,215.54,355.58,60.033,1405033204,"274151322000088","019011112586793",28.53,33.50,0,336.04,371.21,46.8,43.2,0.309,181421.3,181421.3,15228,0,0,0,L,1151911521,1,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033226,29095.00
07/10/2014 19:00,2,1.912,ACTIVE,216.00,359.78,60.038,1405033204,"274151322000095","019011112586793",29.00,35.20,0,336.64,375.41,56.2,52.3,0.384,191863.6,191863.6,15276,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033228,29096.00
07/10/2014 19:00,2,1.166,ACTIVE,216.67,417.79,60.028,1405033204,"274151322000068","019011112586793",38.39,35.60,0,338.44,446.05,45.3,41.8,0.296,127433.1,127433.1,15688,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033229,29097.00
07/10/2014 19:00,2,1.688,ACTIVE,215.77,351.97,60.033,1405033204,"274151322000054","019011112586793",28.37,34.80,0,335.14,372.11,48.5,44.9,0.318,185242.3,185242.3,15356,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405033230,29098.00
07/10/2014 19:15,1,1.179,ACTIVE,215.4,390.19,60.00,1405034104,"040051121000097","019011112586793",26.29,27,0.221,318.27,443.68,30.8,29.4,0.051,17665.7,17673.8,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034107,29099.00
07/10/2014 19:15,1,1.246,ACTIVE,214.8,396.71,60.00,1405034104,"040051121000095","019011112586793",23.33,28,0.171,311.18,440.31,28.9,26.6,0.035,15824.100000024,15831,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034108,29100.00
07/10/2014 19:15,1,0.752,ACTIVE,215.1,392.56,60.00,1405034104,"033051125000132","019011112586793",34.34,27,0.202,316.20,443.43,25.7,24.3,0.040,17017.7,17024.3,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034109,29101.00
07/10/2014 19:15,1,0.582,ACTIVE,214.9,408.86,60.00,1405034104,"033051125000135","019011112586793",36.59,27,0.162,318.42,444.43,21.2,13.9,0.035,14917,14922.699999988,184,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034111,29102.00
07/10/2014 19:15,1,1.215,ACTIVE,214.8,433.96,60.00,1405034104,"040051121000116","019011112586793",26.09,25,0.160,314.51,441.78,31.5,19.2,0.049,17406.100000011,17414.100000011,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034112,29103.00
07/10/2014 19:15,1,1.180,ACTIVE,214.6,327.72,60.00,1405034104,"040051121000068","019011112586793",23.14,29,0.227,316.04,443.32,27.1,26.8,0.281,16054.5,16061.4,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034113,29104.00
07/10/2014 19:15,1,0.868,ACTIVE,215.2,354.07,60.00,1405034104,"033051125000118","019011112586793",39.09,27,0.208,315.35,441.21,33.7,34.5,0.170,20692.699999988,20701.699999988,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034115,29105.00
07/10/2014 19:15,1,0.872,ACTIVE,214.8,356.68,60.00,1405034104,"033051125000150","019011112586793",38.93,27,0.208,315.54,444.60,33.8,26.4,0.227,19626.6,19635.6,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034116,29106.00
07/10/2014 19:15,1,1.061,ACTIVE,215.0,390.37,60.00,1405034104,"040051121000185","019011112586793",25.79,27,0.226,316.42,443.18,27.2,23.5,0.049,20279.600000036,20286.7,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034117,29107.00
07/10/2014 19:15,1,1.157,ACTIVE,214.4,390.15,60.00,1405034104,"040051121000195","019011112586793",24.81,27,0.182,319.70,443.63,28.5,26.2,0.206,17503.400000001,17510.900000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034119,29108.00
07/10/2014 19:15,2,1.314,ACTIVE,216.22,346.86,59.980,1405034104,"274151322000083","019011112586793",28.88,32.40,0,335.74,367.90,38.5,35.2,0.270,187402.8,187402.8,15311,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034119,29109.00
07/10/2014 19:15,2,1.312,ACTIVE,216.90,351.67,59.980,1405034104,"274151322000076","019011112586793",29.22,32.40,0,336.94,368.80,38.9,35.6,0.265,193725.9,193725.9,15288,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034120,29110.00
07/10/2014 19:15,2,0.811,ACTIVE,216.22,413.29,59.980,1405034104,"274151322000094","019011112586793",38.80,33.80,0,335.74,437.03,31.5,28.5,0.203,129394.6,129394.6,15642,0,0,0,L,1151911521,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034121,29111.00
07/10/2014 19:15,2,1.250,ACTIVE,215.77,349.56,59.980,1405034104,"274151322000052","019011112586793",28.57,32.20,0,335.14,366.40,36.2,33.0,0.239,187979.2,187979.2,15250,0,0,0,L,1151911521,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034122,29112.00
07/10/2014 19:15,2,1.207,ACTIVE,216.67,347.76,59.985,1405034104,"274151322000085","019011112586793",28.57,32.80,0,336.34,366.10,34.9,31.8,0.225,186997.4,186997.4,15207,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034123,29113.00
07/10/2014 19:15,2,1.262,ACTIVE,216.67,344.76,59.985,1405034104,"274151322000087","019011112586793",27.83,50.60,0,335.44,366.40,35.5,32.4,0.217,178858.3,178858.3,15251,0,0,0,L,1151911521,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034124,29114.00
07/10/2014 19:15,2,1.164,ACTIVE,216.22,350.47,59.980,1405034104,"274151322000088","019011112586793",28.17,31.80,0,336.34,365.19,33.2,30.1,0.221,181430.3,181430.3,15229,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034125,29115.00
07/10/2014 19:15,2,1.377,ACTIVE,216.00,347.16,59.975,1405034104,"274151322000095","019011112586793",29.28,33.30,0,334.84,369.40,40.9,37.5,0.274,191874.6,191874.6,15277,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034126,29116.00
07/10/2014 19:15,2,0.855,ACTIVE,216.67,406.07,59.980,1405034104,"274151322000068","019011112586793",37.61,34.00,0,336.34,436.43,32.8,29.8,0.212,127441.9,127441.9,15689,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034128,29117.00
07/10/2014 19:15,2,1.211,ACTIVE,216.00,344.76,59.980,1405034104,"274151322000054","019011112586793",28.43,32.80,0,336.04,366.40,34.9,31.7,0.230,185251.7,185251.7,15357,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405034129,29118.00
07/10/2014 19:30,1,0.797,ACTIVE,214.7,402.66,60.00,1405035003,"040051121000097","019011112586793",25.91,26,0.161,315.63,443.46,20.5,14.8,0.012,17673.8,17679.2,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035006,29119.00
07/10/2014 19:30,1,0.872,ACTIVE,214.2,394.92,60.03,1405035003,"040051121000095","019011112586793",22.79,27,0.143,312.28,438.15,19.7,14.3,0.006,15831,15835.600000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035007,29120.00
07/10/2014 19:30,1,0.484,ACTIVE,214.8,337.03,60.03,1405035003,"033051125000132","019011112586793",34.75,26,0.162,317.44,441.21,16.7,16.5,0.248,17024.3,17028.6,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035009,29121.00
07/10/2014 19:30,1,0.345,ACTIVE,214.3,404.88,60.00,1405035003,"033051125000135","019011112586793",36.47,26,0.158,319.31,442.12,12.5,14.5,0.001,14922.699999988,14926,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035010,29122.00
07/10/2014 19:30,1,0.838,ACTIVE,214.2,325.13,60.00,1405035003,"040051121000116","019011112586793",25.60,24,0.180,313.54,441.42,21.3,25.4,0.280,17414.100000011,17419.400000011,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035011,29123.00
07/10/2014 19:30,1,0.798,ACTIVE,214.5,347.79,60.03,1405035003,"040051121000068","019011112586793",22.75,28,0.140,315.08,440.85,18.0,12.9,0.088,16061.4,16065.9,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035012,29124.00
07/10/2014 19:30,1,0.589,ACTIVE,214.5,334.02,60.00,1405035003,"033051125000118","019011112586793",38.51,26,0.179,316.92,443.61,22.5,26.4,0.219,20701.699999988,20707.800000012,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035014,29125.00
07/10/2014 19:30,1,0.592,ACTIVE,214.6,388.38,60.03,1405035003,"033051125000150","019011112586793",38.38,26,0.175,314.96,444.73,22.6,29.0,0.026,19635.6,19641.7,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035015,29126.00
07/10/2014 19:30,1,0.693,ACTIVE,214.5,323.43,60.00,1405035003,"040051121000185","019011112586793",25.30,25,0.168,316.50,441.25,17.4,19.5,0.228,20286.7,20291.100000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035016,29127.00
07/10/2014 19:30,1,0.775,ACTIVE,214.2,423.34,60.00,1405035003,"040051121000195","019011112586793",24.11,26,0.141,318.55,441.75,18.6,14.8,0.028,17510.900000001,17515.900000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035018,29128.00
07/10/2014 19:30,2,0.893,ACTIVE,215.77,344.15,60.017,1405035003,"274151322000083","019011112586793",28.86,30.80,0,335.74,360.38,26.1,23.2,0.181,187410.1,187410.1,15312,0,0,0,L,1151911521,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035019,29129.00
07/10/2014 19:30,2,0.887,ACTIVE,216.67,342.35,60.006,1405035003,"274151322000076","019011112586793",28.82,30.50,0,336.94,360.69,25.9,23.0,0.164,193733.2,193733.2,15289,0,0,0,L,1151911521,1,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035020,29130.00
07/10/2014 19:30,2,0.537,ACTIVE,216.22,411.78,60.006,1405035003,"274151322000094","019011112586793",38.84,32.20,0,335.14,432.52,21.1,18.5,0.133,129400.4,129400.4,15643,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035021,29131.00
07/10/2014 19:30,2,0.836,ACTIVE,216.22,343.85,60.017,1405035003,"274151322000052","019011112586793",28.77,30.30,0,335.74,359.18,24.4,21.6,0.159,187986.0,187986.0,15251,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035022,29132.00
07/10/2014 19:30,2,0.809,ACTIVE,216.22,344.45,60.017,1405035003,"274151322000085","019011112586793",28.33,31.00,0,333.33,358.58,23.1,20.4,0.146,187003.8,187003.8,15208,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035023,29133.00
07/10/2014 19:30,2,0.854,ACTIVE,216.22,345.06,60.017,1405035003,"274151322000087","019011112586793",27.81,47.30,0,333.33,359.48,24.0,21.3,0.159,178864.9,178864.9,15252,0,0,0,L,1151911521,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035024,29134.00
07/10/2014 19:30,2,0.783,ACTIVE,215.77,342.65,60.012,1405035003,"274151322000088","019011112586793",27.73,30.00,0,333.03,357.68,22.0,19.3,0.141,181436.4,181436.4,15230,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035025,29135.00
07/10/2014 19:30,2,0.924,ACTIVE,216.00,342.95,60.012,1405035003,"274151322000095","019011112586793",29.20,31.30,0,335.74,361.29,27.4,24.5,0.181,191882.3,191882.3,15278,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035026,29136.00
07/10/2014 19:30,2,0.574,ACTIVE,216.90,406.67,60.017,1405035003,"274151322000068","019011112586793",38.03,32.40,0,335.14,430.12,22.1,19.5,0.137,127447.9,127447.9,15690,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035027,29137.00
07/10/2014 19:30,2,0.803,ACTIVE,216.00,343.25,60.001,1405035003,"274151322000054","019011112586793",28.49,31.00,0,333.63,358.58,23.2,20.5,0.150,185258.2,185258.2,15358,0,0,0,L,1151911521,1,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035029,29138.00
07/10/2014 19:45,1,0.535,ALERT,213.7,400.07,60.03,1405035904,"040051121000097","019011112586793",25.28,25,0.138,314.08,440.94,13.4,13.8,0.001,17679.2,17682.5,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1405035907,29139.00
07/10/2014 19:45,1,0.610,ACTIVE,213.5,361.37,60.07,1405035904,"040051121000095","019011112586793",22.42,26,0.141,311.99,437.68,13.6,12.2,0.011,15835.600000024,15838.300000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035908,29140.00
07/10/2014 19:45,1,0.314,ACTIVE,214.3,392.35,60.03,1405035904,"033051125000132","019011112586793",34.55,24,0.133,316.90,440.58,10.8,13.8,0.000,17028.6,17031.1,195,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035910,29141.00
07/10/2014 19:45,1,0.262,ACTIVE,214.1,379.23,60.03,1405035904,"033051125000135","019011112586793",35.28,24,0.124,318.31,440.99,9.2,14.1,0.001,14926,14927.699999988,188,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035911,29142.00
07/10/2014 19:45,1,0.576,ACTIVE,213.7,406.78,60.03,1405035904,"040051121000116","019011112586793",25.11,23,0.130,312.15,438.79,14.4,15.7,0.000,17419.400000011,17422.700000011,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035912,29143.00
07/10/2014 19:45,1,0.539,ACTIVE,214.1,393.96,60.03,1405035904,"040051121000068","019011112586793",22.27,26,0.100,315.04,440.14,11.9,12.6,0.000,16065.9,16068.7,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035914,29144.00
07/10/2014 19:45,1,0.390,ACTIVE,213.9,404.47,60.03,1405035904,"033051125000118","019011112586793",38.12,25,0.144,317.02,442.00,14.7,14.6,0.002,20707.800000012,20711.600000024,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035915,29145.00
07/10/2014 19:45,1,0.393,ACTIVE,213.3,336.38,60.03,1405035904,"033051125000150","019011112586793",37.88,25,0.104,316.19,442.39,14.8,6.3,0.160,19641.7,19645.6,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035916,29146.00
07/10/2014 19:45,1,0.466,ACTIVE,213.7,405.69,60.03,1405035904,"040051121000185","019011112586793",24.66,24,0.000,317.33,440.46,11.4,7.0,0.000,20291.100000036,20293.800000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035918,29147.00
07/10/2014 19:45,1,0.512,ACTIVE,213.3,367.60,60.03,1405035904,"040051121000195","019011112586793",23.42,25,0.155,319.30,440.91,11.9,15.7,0.012,17515.900000001,17518.800000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035919,29148.00
07/10/2014 19:45,2,0.604,ACTIVE,214.87,341.15,60.033,1405035904,"274151322000083","019011112586793",28.25,29.00,0,333.03,353.47,17.3,14.8,0.115,187414.9,187414.9,15313,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035920,29149.00
07/10/2014 19:45,2,0.590,ACTIVE,215.54,342.65,60.028,1405035904,"274151322000076","019011112586793",28.59,28.80,0,333.63,353.17,17.1,14.5,0.115,193737.8,193737.8,15290,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035921,29150.00
07/10/2014 19:45,2,0.352,ACTIVE,215.09,408.18,60.028,1405035904,"274151322000094","019011112586793",38.41,30.80,0,336.34,422.30,13.9,11.5,0.084,129404.2,129404.2,15644,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035922,29151.00
07/10/2014 19:45,2,0.576,ACTIVE,214.87,340.85,60.022,1405035904,"274151322000052","019011112586793",28.21,28.80,0,332.73,352.57,16.4,14.0,0.097,187990.4,187990.4,15252,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035923,29152.00
07/10/2014 19:45,2,0.545,ACTIVE,215.09,341.75,60.033,1405035904,"274151322000085","019011112586793",27.85,29.50,0,335.44,351.97,15.4,12.9,0.088,187008.0,187008.0,15209,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035924,29153.00
07/10/2014 19:45,2,0.578,ACTIVE,214.87,343.85,60.028,1405035904,"274151322000087","019011112586793",27.45,44.00,0,334.84,353.17,16.1,13.6,0.106,178869.3,178869.3,15253,0,0,0,L,1151911521,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035925,29154.00
07/10/2014 19:45,2,0.527,ACTIVE,214.41,341.75,60.017,1405035904,"274151322000088","019011112586793",27.27,28.50,0,334.84,351.67,14.5,12.1,0.084,181440.3,181440.3,15231,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035926,29155.00
07/10/2014 19:45,2,0.613,ACTIVE,214.87,340.85,60.022,1405035904,"274151322000095","019011112586793",28.73,29.50,0,332.13,354.07,17.9,15.3,0.110,191887.3,191887.3,15279,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035928,29156.00
07/10/2014 19:45,2,0.391,ACTIVE,215.77,401.26,60.028,1405035904,"274151322000068","019011112586793",37.51,31.00,0,337.84,423.50,14.8,12.4,0.080,127451.9,127451.9,15691,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035929,29157.00
07/10/2014 19:45,2,0.559,ACTIVE,215.09,341.45,60.028,1405035904,"274151322000054","019011112586793",27.39,29.30,0,334.54,352.57,15.5,13.1,0.088,185262.4,185262.4,15359,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405035930,29158.00
07/10/2014 20:00,1,0.360,ACTIVE_NO_POWER,214.0,404.17,60.07,1405036804,"040051121000097","019011112586793",23.57,24,0.000,314.15,442.07,8.4,0.0,0.000,17682.5,17684.2,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036806,29159.00
07/10/2014 20:00,1,0.416,ACTIVE_NO_POWER,213.8,384.43,60.07,1405036804,"040051121000095","019011112586793",22.18,25,0.000,311.59,437.55,9.1,0.0,0.000,15838.300000012,15839.800000012,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036808,29160.00
07/10/2014 20:00,1,0.229,ACTIVE,214.3,352.50,60.07,1405036804,"033051125000132","019011112586793",32.56,23,0.138,318.13,439.83,7.4,11.1,0.008,17031.1,17032.5,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036809,29161.00
07/10/2014 20:00,1,0.213,ACTIVE,214.3,374.58,60.03,1405036804,"033051125000135","019011112586793",32.64,24,0.047,318.04,441.13,6.9,6.9,0.000,14927.699999988,14929,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036810,29162.00
07/10/2014 20:00,1,0.365,ACTIVE_NO_POWER,213.8,432.96,60.07,1405036804,"040051121000116","019011112586793",24.46,23,0.000,312.28,439.41,8.7,0.0,0.009,17422.700000011,17424.300000011,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036812,29163.00
07/10/2014 20:00,1,0.376,ACTIVE_NO_POWER,214.1,396.25,60.07,1405036804,"040051121000068","019011112586793",21.31,25,0.000,316.57,439.51,7.9,0.0,0.000,16068.7,16070,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036813,29164.00
07/10/2014 20:00,1,0.262,ACTIVE,213.4,392.25,60.07,1405036804,"033051125000118","019011112586793",37.03,24,0.065,319.20,442.76,9.6,14.2,0.000,20711.600000024,20713.699999988,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036814,29165.00
07/10/2014 20:00,1,0.263,ACTIVE_NO_POWER,213.6,412.01,60.07,1405036804,"033051125000150","019011112586793",37.59,24,0.000,316.41,445.12,9.8,0.0,0.000,19645.6,19647.7,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036815,29166.00
07/10/2014 20:00,1,0.344,ACTIVE_NO_POWER,213.8,422.57,60.07,1405036804,"040051121000185","019011112586793",22.01,23,0.000,314.36,439.89,7.4,0.0,0.000,20293.800000024,20295.000000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036817,29167.00
07/10/2014 20:00,1,0.343,ACTIVE_NO_POWER,214.1,400.29,60.07,1405036804,"040051121000195","019011112586793",21.81,24,0.000,318.67,441.08,7.4,0.0,0.000,17518.800000001,17520.300000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036818,29168.00
07/10/2014 20:00,2,0.393,ACTIVE,215.54,339.65,60.038,1405036804,"274151322000083","019011112586793",27.87,27.50,0,334.54,347.76,11.2,8.9,0.066,187417.7,187417.7,15314,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036819,29169.00
07/10/2014 20:00,2,0.408,ACTIVE,216.00,340.55,60.043,1405036804,"274151322000076","019011112586793",27.65,27.50,0,335.74,347.16,11.4,9.1,0.071,193740.6,193740.6,15291,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036820,29170.00
07/10/2014 20:00,2,0.238,ACTIVE,215.77,391.64,60.022,1405036804,"274151322000094","019011112586793",36.88,29.30,0,336.34,421.70,8.9,6.7,0.049,129406.3,129406.3,15645,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036821,29171.00
07/10/2014 20:00,2,0.398,ACTIVE,215.32,338.74,60.043,1405036804,"274151322000052","019011112586793",27.85,27.30,0,334.84,347.16,11.2,8.9,0.053,187993.1,187993.1,15253,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036822,29172.00
07/10/2014 20:00,2,0.381,ACTIVE,215.77,339.65,60.033,1405036804,"274151322000085","019011112586793",27.10,27.80,0,335.44,346.56,10.5,8.2,0.053,187010.5,187010.5,15210,0,0,0,L,1151911521,1,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036824,29173.00
07/10/2014 20:00,2,0.389,ACTIVE,216.00,340.25,60.043,1405036804,"274151322000087","019011112586793",27.00,41.30,0,334.24,347.16,10.6,8.3,0.053,178871.9,178871.9,15254,0,0,0,L,1151911521,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036825,29174.00
07/10/2014 20:00,2,0.363,ACTIVE,215.32,340.85,60.043,1405036804,"274151322000088","019011112586793",26.58,27.00,0,334.54,345.96,9.8,7.5,0.049,181442.7,181442.7,15232,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036825,29175.00
07/10/2014 20:00,2,0.408,ACTIVE,215.54,339.34,60.049,1405036804,"274151322000095","019011112586793",27.83,28.00,0,334.54,347.46,11.5,9.2,0.062,191890.2,191890.2,15280,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036826,29176.00
07/10/2014 20:00,2,0.250,ACTIVE,216.22,402.46,60.038,1405036804,"274151322000068","019011112586793",37.95,29.80,0,336.64,418.09,9.6,7.3,0.040,127454.3,127454.3,15692,0,0,0,L,1151911521,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036827,29177.00
07/10/2014 20:00,2,0.377,ACTIVE,215.54,339.95,60.017,1405036804,"274151322000054","019011112586793",27.45,27.80,0,333.93,346.56,10.5,8.2,0.062,185264.9,185264.9,15360,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405036829,29178.00
07/10/2014 20:15,1,0.355,ACTIVE_NO_POWER,213.9,407.67,60.03,1405037704,"040051121000097","019011112586793",23.34,24,0.000,316.41,442.36,8.1,0.0,0.000,17684.2,17685.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037706,29179.00
07/10/2014 20:15,1,0.425,ACTIVE_NO_POWER,213.3,391.56,60.00,1405037704,"040051121000095","019011112586793",21.83,24,0.000,315.30,437.76,9.1,0.0,0.000,15839.800000012,15840.900000036,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037708,29180.00
07/10/2014 20:15,1,0.233,ACTIVE,214.0,366.63,60.00,1405037704,"033051125000132","019011112586793",32.53,23,0.137,316.53,439.90,7.5,13.7,0.000,17032.5,17033.7,199,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037709,29181.00
07/10/2014 20:15,1,0.220,ACTIVE,213.3,335.22,60.03,1405037704,"033051125000135","019011112586793",32.30,23,0.135,318.08,441.49,7.0,12.3,0.064,14929,14930.099999964,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037710,29182.00
07/10/2014 20:15,1,0.377,ACTIVE_NO_POWER,213.2,384.61,60.03,1405037704,"040051121000116","019011112586793",23.68,22,0.000,316.55,439.63,8.7,0.0,0.000,17424.300000011,17425.400000011,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037711,29183.00
07/10/2014 20:15,1,0.371,ACTIVE_NO_POWER,213.5,406.09,60.00,1405037704,"040051121000068","019011112586793",21.73,24,0.000,319.43,440.67,8.0,0.0,0.000,16070,16071.1,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037713,29184.00
07/10/2014 20:15,1,0.254,ACTIVE,213.2,334.98,60.00,1405037704,"033051125000118","019011112586793",37.97,23,0.142,320.33,443.52,9.6,15.5,0.153,20713.699999988,20715.400000036,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037714,29185.00
07/10/2014 20:15,1,0.263,ACTIVE,213.0,368.90,60.03,1405037704,"033051125000150","019011112586793",37.63,23,0.144,313.92,445.31,9.8,14.6,0.003,19647.7,19649.5,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037715,29186.00
07/10/2014 20:15,1,0.354,ACTIVE_NO_POWER,213.2,428.97,60.03,1405037704,"040051121000185","019011112586793",21.73,23,0.000,315.10,440.41,7.5,0.0,0.000,20295.000000012,20296.000000012,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037716,29187.00
07/10/2014 20:15,1,0.330,ACTIVE_NO_POWER,212.8,400.48,60.00,1405037704,"040051121000195","019011112586793",22.17,23,0.000,320.07,440.63,7.2,0.0,0.000,17520.300000001,17521.400000001,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037718,29188.00
07/10/2014 20:15,2,0.383,ACTIVE,214.41,338.44,60.006,1405037704,"274151322000083","019011112586793",27.39,26.50,0,335.44,345.66,10.6,8.3,0.066,187419.8,187419.8,15315,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037719,29189.00
07/10/2014 20:15,2,0.406,ACTIVE,215.32,339.65,60.017,1405037704,"274151322000076","019011112586793",27.83,26.50,0,336.04,346.26,11.4,9.1,0.062,193743.0,193743.0,15292,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037720,29190.00
07/10/2014 20:15,2,0.240,ACTIVE,214.87,390.14,60.012,1405037704,"274151322000094","019011112586793",36.66,28.00,0,337.54,403.37,8.9,6.7,0.053,129408.0,129408.0,15646,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037721,29191.00
07/10/2014 20:15,2,0.406,ACTIVE,214.64,339.34,60.006,1405037704,"274151322000052","019011112586793",27.29,26.50,0,334.84,345.66,11.3,8.9,0.057,187995.4,187995.4,15254,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037722,29192.00
07/10/2014 20:15,2,0.389,ACTIVE,214.41,338.44,60.012,1405037704,"274151322000085","019011112586793",27.04,26.50,0,336.34,345.96,10.6,8.3,0.062,187012.6,187012.6,15211,0,0,0,L,1151911521,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037723,29193.00
07/10/2014 20:15,2,0.391,ACTIVE,214.64,339.04,60.012,1405037704,"274151322000087","019011112586793",26.90,38.80,0,335.44,345.96,10.7,8.4,0.057,178874.0,178874.0,15255,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037724,29194.00
07/10/2014 20:15,2,0.359,ACTIVE,213.96,338.44,60.012,1405037704,"274151322000088","019011112586793",27.10,26.00,0,335.44,345.36,9.9,7.6,0.057,181444.6,181444.6,15233,0,0,0,L,1151911521,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037725,29195.00
07/10/2014 20:15,2,0.396,ACTIVE,214.19,337.84,60.006,1405037704,"274151322000095","019011112586793",27.49,26.80,0,335.44,345.96,11.1,8.8,0.066,191892.4,191892.4,15281,0,0,0,L,1151911521,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037726,29196.00
07/10/2014 20:15,2,0.256,ACTIVE,215.32,393.15,60.006,1405037704,"274151322000068","019011112586793",37.00,28.80,0,338.14,409.08,9.6,7.3,0.049,127456.1,127456.1,15693,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037727,29197.00
07/10/2014 20:15,2,0.383,ACTIVE,214.41,339.04,60.022,1405037704,"274151322000054","019011112586793",27.39,26.80,0,334.84,345.36,10.6,8.3,0.062,185267.0,185267.0,15361,0,0,0,L,1151911521,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405037728,29198.00
07/10/2014 20:30,1,0.305,ACTIVE_NO_POWER,212.8,373.57,60.03,1405038604,"040051121000097","019011112586793",23.11,23,0.000,315.22,442.57,6.9,0.0,0.000,17685.5,17686.6,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038606,29199.00
07/10/2014 20:30,1,0.141,ACTIVE_NO_POWER,212.7,426.65,60.00,1405038604,"040051121000095","019011112586793",26.08,23,0.000,311.63,437.86,3.6,0.0,0.000,15840.900000036,15841.699999988,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038608,29200.00
07/10/2014 20:30,1,0.203,ACTIVE_NO_POWER,213.4,390.49,60.03,1405038604,"033051125000132","019011112586793",32.04,22,0.000,319.17,440.27,6.5,0.0,0.000,17033.7,17034.5,201,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038609,29201.00
07/10/2014 20:30,1,0.191,ACTIVE,213.0,347.43,60.03,1405038604,"033051125000135","019011112586793",32.34,23,0.137,321.28,441.30,6.1,11.5,0.006,14930.099999964,14931.099999964,194,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038611,29202.00
07/10/2014 20:30,1,0.325,ACTIVE_NO_POWER,212.8,410.02,60.00,1405038604,"040051121000116","019011112586793",23.86,22,0.000,312.61,439.32,7.6,0.0,0.000,17425.400000011,17426.400000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038612,29203.00
07/10/2014 20:30,1,0.294,ACTIVE_NO_POWER,213.4,412.34,60.03,1405038604,"040051121000068","019011112586793",21.86,23,0.000,316.14,440.46,6.2,0.0,0.000,16071.1,16072.1,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038613,29204.00
07/10/2014 20:30,1,0.213,ACTIVE_NO_POWER,212.8,389.65,60.03,1405038604,"033051125000118","019011112586793",37.68,23,0.000,319.41,445.41,7.9,0.0,0.000,20715.400000036,20716.900000036,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038614,29205.00
07/10/2014 20:30,1,0.221,ACTIVE_NO_POWER,213.0,428.14,60.03,1405038604,"033051125000150","019011112586793",38.01,23,0.000,315.45,444.94,8.3,0.0,0.000,19649.5,19651,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038616,29206.00
