ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 20:30,1,0.300,ACTIVE,213.1,326.17,60.00,1405038604,"040051121000185","019011112586793",22.01,23,0.135,316.75,440.33,6.5,12.1,0.148,20296.000000012,20296.800000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038617,29207.00
07/10/2014 20:30,1,0.280,ACTIVE_NO_POWER,212.6,427.94,60.00,1405038604,"040051121000195","019011112586793",21.45,23,0.000,317.91,440.74,5.8,0.0,0.000,17521.400000001,17522.300000001,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038618,29208.00
07/10/2014 20:30,2,0.332,ACTIVE,214.87,339.34,60.006,1405038604,"274151322000083","019011112586793",27.35,25.80,0,334.24,344.15,9.2,6.9,0.053,187421.7,187421.7,15316,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038619,29209.00
07/10/2014 20:30,2,0.359,ACTIVE,215.09,340.85,60.017,1405038604,"274151322000076","019011112586793",27.41,25.80,0,335.44,344.76,10.0,7.7,0.066,193745.1,193745.1,15293,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038620,29210.00
07/10/2014 20:30,2,0.209,ACTIVE,214.87,389.54,60.012,1405038604,"274151322000094","019011112586793",36.54,27.50,0,336.34,406.97,7.7,5.5,0.040,129409.5,129409.5,15647,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038621,29211.00
07/10/2014 20:30,2,0.357,ACTIVE,214.64,339.04,60.017,1405038604,"274151322000052","019011112586793",27.29,26.00,0,333.63,344.15,9.9,7.6,0.057,187997.5,187997.5,15255,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038622,29212.00
07/10/2014 20:30,2,0.336,ACTIVE,215.09,339.65,60.012,1405038604,"274151322000085","019011112586793",27.35,25.80,0,335.14,344.45,9.3,7.1,0.044,187014.5,187014.5,15212,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038623,29213.00
07/10/2014 20:30,2,0.340,ACTIVE,215.09,339.95,60.012,1405038604,"274151322000087","019011112586793",27.06,36.80,0,334.54,344.45,9.3,7.1,0.057,178875.9,178875.9,15256,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038624,29214.00
07/10/2014 20:30,2,0.322,ACTIVE,214.41,338.44,60.006,1405038604,"274151322000088","019011112586793",26.42,25.30,0,334.24,344.15,8.6,6.4,0.040,181446.4,181446.4,15234,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038625,29215.00
07/10/2014 20:30,2,0.344,ACTIVE,215.09,338.44,60.012,1405038604,"274151322000095","019011112586793",27.57,26.00,0,334.24,344.15,9.6,7.4,0.057,191894.4,191894.4,15282,0,0,0,L,1151911521,1,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038626,29216.00
07/10/2014 20:30,2,0.227,ACTIVE,215.54,391.04,60.001,1405038604,"274151322000068","019011112586793",36.70,28.30,0,336.64,408.78,8.5,6.3,0.044,127457.8,127457.8,15694,0,0,0,L,1151911521,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038627,29217.00
07/10/2014 20:30,2,0.334,ACTIVE,214.87,338.74,60.012,1405038604,"274151322000054","019011112586793",27.49,26.00,0,333.93,344.15,9.3,7.1,0.053,185268.9,185268.9,15362,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405038628,29218.00
07/10/2014 20:45,1,0.132,ACTIVE_NO_POWER,213.1,386.12,60.03,1405039504,"033051125000132","019011112586793",35.00,22,0.000,319.62,440.08,4.5,0.0,0.000,17034.5,17035.3,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039514,29219.00
07/10/2014 20:45,1,0.114,ACTIVE_NO_POWER,213.0,426.29,60.03,1405039504,"033051125000135","019011112586793",35.24,22,0.000,320.37,441.46,3.9,0.0,0.000,14931.099999964,14931.799999952,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039516,29220.00
07/10/2014 20:45,1,0.171,ACTIVE,213.0,366.93,60.03,1405039504,"033051125000118","019011112586793",38.10,22,0.000,317.35,445.00,6.5,7.4,0.000,20716.900000036,20717.800000012,176,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039523,29221.00
07/10/2014 20:45,1,0.174,ACTIVE_NO_POWER,212.5,383.52,60.03,1405039504,"033051125000150","019011112586793",36.85,22,0.000,315.38,444.26,6.3,0.0,0.000,19651,19652.2,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039524,29222.00
07/10/2014 20:45,2,0.273,ACTIVE,214.87,338.14,60.001,1405039504,"274151322000083","019011112586793",26.92,25.30,0,333.03,342.35,7.4,5.2,0.040,187423.2,187423.2,15317,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039533,29223.00
07/10/2014 20:45,2,0.295,ACTIVE,215.54,337.84,59.996,1405039504,"274151322000076","019011112586793",27.17,25.30,0,334.24,342.95,8.1,5.9,0.044,193746.8,193746.8,15294,0,0,0,L,1151911521,1,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039534,29224.00
07/10/2014 20:45,2,0.170,ACTIVE,215.09,371.81,60.001,1405039504,"274151322000094","019011112586793",34.71,26.80,0,334.54,399.16,6.0,3.9,0.035,129410.7,129410.7,15648,0,0,0,L,1151911521,1,122.46,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039535,29225.00
07/10/2014 20:45,2,0.299,ACTIVE,215.09,338.14,59.996,1405039504,"274151322000052","019011112586793",26.90,25.30,0,332.73,343.25,8.1,5.9,0.040,187999.2,187999.2,15256,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039536,29226.00
07/10/2014 20:45,2,0.279,ACTIVE,215.32,338.44,59.996,1405039504,"274151322000085","019011112586793",26.66,25.00,0,333.93,342.65,7.6,5.4,0.040,187016.1,187016.1,15213,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039537,29227.00
07/10/2014 20:45,2,0.279,ACTIVE,215.09,338.74,60.001,1405039504,"274151322000087","019011112586793",26.78,35.00,0,333.03,342.95,7.6,5.4,0.044,178877.5,178877.5,15257,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039538,29228.00
07/10/2014 20:45,2,0.264,ACTIVE,214.64,337.84,60.001,1405039504,"274151322000088","019011112586793",25.82,25.00,0,332.73,342.35,6.9,4.7,0.035,181447.7,181447.7,15235,0,0,0,L,1151911521,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039540,29229.00
07/10/2014 20:45,2,0.279,ACTIVE,215.09,338.14,60.001,1405039504,"274151322000095","019011112586793",27.17,25.30,0,333.03,342.35,7.7,5.5,0.044,191896.0,191896.0,15283,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039541,29230.00
07/10/2014 20:45,2,0.189,ACTIVE,215.77,382.03,59.996,1405039504,"274151322000068","019011112586793",35.84,27.50,0,335.14,406.67,6.9,4.7,0.031,127459.2,127459.2,15695,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039542,29231.00
07/10/2014 20:45,2,0.273,ACTIVE,214.87,337.84,60.001,1405039504,"274151322000054","019011112586793",26.96,25.30,0,332.73,342.65,7.5,5.3,0.040,185270.4,185270.4,15363,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405039543,29232.00
07/10/2014 20:45,1,0.044,ALERT,213.3,319.50,60.03,1405039504,"040051121000097","019011112586793",28.66,21,0.000,318.34,332.06,1.2,0.0,0.000,17686.6,17687,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039546,29233.00
07/10/2014 20:45,1,0.139,ALERT,212.6,361.66,60.03,1405039504,"040051121000095","019011112586793",25.57,21,0.000,361.07,378.78,3.5,0.0,0.000,15841.699999988,15842.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039549,29234.00
07/10/2014 20:45,1,0.085,ALERT,212.8,329.35,60.03,1405039504,"040051121000116","019011112586793",28.35,20,0.000,328.87,341.83,2.4,0.0,0.000,17426.400000011,17426.700000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039552,29235.00
07/10/2014 20:45,1,0.061,ALERT,213.4,393.50,60.03,1405039504,"040051121000068","019011112586793",25.83,21,0.000,393.04,410.84,1.5,0.0,0.000,16072.1,16072.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039555,29236.00
07/10/2014 20:45,1,0.052,ALERT,213.1,385.80,60.03,1405039504,"040051121000185","019011112586793",27.34,21,0.000,385.79,401.81,1.4,0.0,0.000,20296.800000024,20297.100000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039558,29237.00
07/10/2014 20:45,1,0.019,ALERT,213.4,325.40,60.03,1405039504,"040051121000195","019011112586793",27.47,22,0.000,324.66,335.85,0.5,0.0,0.000,17522.300000001,17522.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1405039561,29238.00
07/10/2014 21:00,1,0.012,ACTIVE_NO_POWER,212.7,416.27,60.03,1405040404,"033051125000118","019011112586793",42.56,22,0.000,416.03,417.60,0.5,0.0,0.000,20717.800000012,20718.400000036,181,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040427,29239.00
07/10/2014 21:00,1,0.021,ACTIVE_NO_POWER,212.8,388.42,60.03,1405040404,"033051125000150","019011112586793",42.54,21,0.000,388.22,389.73,0.8,0.0,0.000,19652.2,19652.9,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040430,29240.00
07/10/2014 21:00,2,0.219,ACTIVE,215.54,339.95,60.022,1405040404,"274151322000083","019011112586793",26.08,24.50,0,321.01,342.95,5.8,3.7,0.027,187424.3,187424.3,15318,0,0,0,L,1151911521,1,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040438,29241.00
07/10/2014 21:00,2,0.232,ACTIVE,216.22,339.65,60.028,1405040404,"274151322000076","019011112586793",27.00,24.50,0,323.41,343.55,6.4,4.2,0.027,193748.0,193748.0,15295,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040439,29242.00
07/10/2014 21:00,2,0.133,ACTIVE,215.77,339.65,60.006,1405040404,"274151322000094","019011112586793",31.01,25.50,0,336.94,375.11,4.2,2.2,0.018,129411.4,129411.4,15649,0,0,0,L,1151911521,1,122.46,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040440,29243.00
07/10/2014 21:00,2,0.238,ACTIVE,215.32,339.65,60.022,1405040404,"274151322000052","019011112586793",26.98,24.50,0,321.01,343.55,6.5,4.3,0.031,188000.4,188000.4,15257,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040441,29244.00
07/10/2014 21:00,2,0.221,ACTIVE,215.77,339.34,60.022,1405040404,"274151322000085","019011112586793",26.56,24.50,0,322.21,342.95,5.9,3.8,0.027,187017.2,187017.2,15214,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040442,29245.00
07/10/2014 21:00,2,0.229,ACTIVE,215.54,339.34,60.022,1405040404,"274151322000087","019011112586793",25.76,33.30,0,322.81,343.55,6.0,3.9,0.031,178878.6,178878.6,15258,0,0,0,L,1151911521,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040443,29246.00
07/10/2014 21:00,2,0.205,ACTIVE,215.32,339.65,60.033,1405040404,"274151322000088","019011112586793",25.52,24.00,0,320.71,343.25,5.3,3.2,0.022,181448.7,181448.7,15236,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040444,29247.00
07/10/2014 21:00,2,0.223,ACTIVE,215.54,338.74,60.022,1405040404,"274151322000095","019011112586793",26.68,24.80,0,322.21,342.65,6.0,3.9,0.027,191897.2,191897.2,15284,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040445,29248.00
07/10/2014 21:00,2,0.152,ACTIVE,216.45,340.55,60.059,1405040404,"274151322000068","019011112586793",31.33,26.30,0,337.54,384.73,4.9,2.8,0.022,127460.1,127460.1,15696,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040446,29249.00
07/10/2014 21:00,2,0.217,ACTIVE,215.32,339.34,60.049,1405040404,"274151322000054","019011112586793",26.74,24.80,0,320.71,342.95,5.9,3.8,0.027,185271.5,185271.5,15364,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405040447,29250.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29251.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29252.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29253.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29254.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29255.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29256.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29257.00
07/10/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1405040404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041272,29258.00
07/10/2014 21:15,2,0.143,ACTIVE,215.77,340.55,59.990,1405041304,"274151322000083","019011112586793",25.82,24.00,0,335.44,343.25,3.8,1.7,0.018,187425.0,187425.0,15319,0,0,0,L,1151911521,1,122.68,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041339,29259.00
07/10/2014 21:15,2,0.152,ACTIVE,216.22,339.95,59.996,1405041304,"274151322000076","019011112586793",26.30,24.00,0,336.64,343.55,4.1,2.0,0.018,193748.8,193748.8,15296,0,0,0,L,1151911521,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041340,29260.00
07/10/2014 21:15,2,0.080,ACTIVE,216.22,338.74,59.996,1405041304,"274151322000094","019011112586793",29.84,24.50,0,336.64,342.95,2.4,0.4,0.004,129411.7,129411.7,15650,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041341,29261.00
07/10/2014 21:15,2,0.168,ACTIVE,215.54,339.04,59.975,1405041304,"274151322000052","019011112586793",25.86,24.00,0,335.14,343.85,4.5,2.4,0.013,188001.2,188001.2,15258,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041342,29262.00
07/10/2014 21:15,2,0.143,ACTIVE,216.00,339.34,60.001,1405041304,"274151322000085","019011112586793",26.30,23.80,0,336.34,343.25,3.8,1.8,0.009,187017.9,187017.9,15215,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041343,29263.00
07/10/2014 21:15,2,0.156,ACTIVE,215.77,339.04,60.001,1405041304,"274151322000087","019011112586793",25.05,32.00,0,335.74,344.15,3.9,1.9,0.009,178879.3,178879.3,15259,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041344,29264.00
07/10/2014 21:15,2,0.135,ACTIVE,215.32,339.34,60.001,1405041304,"274151322000088","019011112586793",23.97,23.50,0,335.74,343.25,3.3,1.2,0.013,181449.2,181449.2,15237,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041345,29265.00
07/10/2014 21:15,2,0.145,ACTIVE,215.77,338.44,59.996,1405041304,"274151322000095","019011112586793",26.26,24.00,0,335.74,342.95,3.9,1.8,0.004,191897.8,191897.8,15285,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041346,29266.00
07/10/2014 21:15,2,0.100,ACTIVE,216.67,339.95,59.996,1405041304,"274151322000068","019011112586793",29.94,25.30,0,337.24,344.15,3.0,1.0,0.004,127460.5,127460.5,15697,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041347,29267.00
07/10/2014 21:15,2,0.145,ACTIVE,215.54,339.65,60.001,1405041304,"274151322000054","019011112586793",25.72,24.00,0,335.44,343.25,3.8,1.7,0.018,185272.2,185272.2,15365,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405041348,29268.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29269.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29270.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29271.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29272.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29273.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29274.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29275.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29276.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29277.00
07/10/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1405041304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042167,29278.00
07/10/2014 21:30,2,0.092,ACTIVE,215.32,339.65,60.028,1405042205,"274151322000083","019011112586793",24.77,23.50,0,334.24,343.85,2.3,0.3,0.000,187425.2,187425.2,15320,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042238,29279.00
07/10/2014 21:30,2,0.100,ACTIVE,215.54,339.34,60.033,1405042205,"274151322000076","019011112586793",25.21,23.50,0,336.94,343.25,2.5,0.5,0.000,193749.1,193749.1,15297,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042239,29280.00
07/10/2014 21:30,2,0.045,ALERT,215.54,333.03,60.033,1405042205,"274151322000094","019011112586793",25.05,23.50,0,299.07,385.03,1.1,0.0,0.000,129411.8,129411.8,15651,0,0,0,L,1151911521,1,122.68,124.27,0002,21,0,0,0,0,0,0,70,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042241,29281.00
07/10/2014 21:30,2,0.115,ACTIVE,215.09,337.84,60.033,1405042205,"274151322000052","019011112586793",25.13,23.50,0,335.14,343.25,2.9,0.9,0.004,188001.6,188001.6,15259,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042242,29282.00
07/10/2014 21:30,2,0.092,ACTIVE,215.32,338.74,60.022,1405042205,"274151322000085","019011112586793",25.35,23.50,0,336.64,343.25,2.4,0.4,0.000,187018.1,187018.1,15216,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042244,29283.00
07/10/2014 21:30,2,0.104,ACTIVE,215.32,337.84,60.033,1405042205,"274151322000087","019011112586793",23.95,30.80,0,334.84,343.55,2.5,0.5,0.000,178879.6,178879.6,15260,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042245,29284.00
07/10/2014 21:30,2,0.078,ACTIVE_NO_POWER,214.87,338.44,60.028,1405042205,"274151322000088","019011112586793",23.46,23.00,0,336.04,342.65,1.9,0.0,0.000,181449.4,181449.4,15238,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042246,29285.00
07/10/2014 21:30,2,0.088,ACTIVE,215.32,339.34,60.033,1405042205,"274151322000095","019011112586793",24.93,23.50,0,335.74,342.65,2.2,0.2,0.004,191898.1,191898.1,15286,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042247,29286.00
07/10/2014 21:30,2,0.008,ALERT,216.22,299.97,60.038,1405042205,"274151322000068","019011112586793",40.39,24.00,0,298.77,390.44,0.0,0.0,0.000,127460.6,127460.6,15698,0,0,0,L,1151911521,1,123.36,124.49,0002,23,0,0,0,0,0,0,73,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042249,29287.00
07/10/2014 21:30,2,0.090,ACTIVE,215.09,338.44,60.033,1405042205,"274151322000054","019011112586793",25.11,23.50,0,334.84,342.95,2.3,0.3,0.004,185272.4,185272.4,15366,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405042250,29288.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043068,29289.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043068,29290.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043068,29291.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29292.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29293.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29294.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29295.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29296.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29297.00
07/10/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1405042205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043069,29298.00
07/10/2014 21:45,2,0.018,ALERT,213.96,298.47,60.012,1405043104,"274151322000083","019011112586793",27.06,22.00,0,296.96,340.85,0.0,0.0,0.000,187425.2,187425.2,15321,0,0,0,L,1151911521,1,121.55,124.04,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1405043139,29299.00
07/10/2014 21:45,2,0.016,ALERT,214.64,297.87,60.012,1405043104,"274151322000076","019011112586793",28.01,22.00,0,296.66,341.15,0.0,0.0,0.000,193749.1,193749.1,15298,0,0,0,L,1151911521,1,122.01,124.27,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1405043141,29300.00
07/10/2014 21:45,2,0.000,ALERT,214.41,351.07,60.012,1405043104,"274151322000094","019011112586793",37.43,22.30,0,296.36,384.73,0.0,0.0,0.000,129411.8,129411.8,15653,0,0,0,L,1151911521,1,121.55,124.27,0100,18,0,0,0,0,0,0,213,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1405043143,29301.00
07/10/2014 21:45,2,0.043,ALERT,213.96,298.47,60.012,1405043104,"274151322000052","019011112586793",27.21,22.00,0,296.66,340.25,0.0,0.0,0.000,188001.7,188001.7,15260,0,0,0,L,1151911521,1,121.33,124.04,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1405043145,29302.00
07/10/2014 21:45,2,0.020,ALERT,214.41,297.87,60.017,1405043104,"274151322000085","019011112586793",27.39,22.00,0,296.66,341.75,0.0,0.0,0.000,187018.1,187018.1,15217,0,0,0,L,1151911521,1,122.46,123.81,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1405043147,29303.00
07/10/2014 21:45,2,0.029,ALERT,213.96,297.57,60.012,1405043104,"274151322000087","019011112586793",26.56,28.30,0,296.06,338.74,0.0,0.0,0.000,178879.6,178879.6,15261,0,0,0,L,1151911521,1,122.01,123.81,0100,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1405043149,29304.00
07/10/2014 21:45,2,0.008,ALERT,213.96,298.47,60.017,1405043104,"274151322000088","019011112586793",26.04,21.80,0,296.36,339.65,0.0,0.0,0.000,181449.4,181449.4,15239,0,0,0,L,1151911521,1,122.23,123.81,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1405043151,29305.00
07/10/2014 21:45,2,0.012,ALERT,213.96,299.07,60.012,1405043104,"274151322000095","019011112586793",27.43,22.00,0,297.87,340.85,0.0,0.0,0.000,191898.1,191898.1,15287,0,0,0,L,1151911521,1,122.23,123.81,0100,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1405043152,29306.00
07/10/2014 21:45,2,0.008,ALERT,214.64,357.38,60.006,1405043104,"274151322000068","019011112586793",37.87,22.50,0,296.06,386.23,0.0,0.0,0.000,127460.6,127460.6,15700,0,0,0,L,1151911521,1,122.46,124.27,0100,21,0,0,0,0,0,0,215,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1405043154,29307.00
07/10/2014 21:45,2,0.016,ALERT,214.19,298.47,60.017,1405043104,"274151322000054","019011112586793",27.39,22.00,0,296.66,340.25,0.0,0.0,0.000,185272.4,185272.4,15367,0,0,0,L,1151911521,1,122.01,123.59,0100,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1405043156,29308.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29309.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29310.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29311.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29312.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29313.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29314.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29315.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29316.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29317.00
07/10/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1405043104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405043974,29318.00
07/10/2014 22:00,2,0.000,ALERT,214.41,299.07,60.043,1405044004,"274151322000083","019011112586793",0.00,20.70,0,296.36,301.77,0.0,0.0,0.000,187425.2,187425.2,15323,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1405044039,29319.00
07/10/2014 22:00,2,0.000,ALERT,214.87,298.47,60.043,1405044004,"274151322000076","019011112586793",0.00,20.70,0,296.06,302.07,0.0,0.0,0.000,193749.1,193749.1,15300,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1405044041,29320.00
07/10/2014 22:00,2,0.000,ALERT,214.41,298.17,60.038,1405044004,"274151322000094","019011112586793",0.00,21.00,0,295.76,357.08,0.0,0.0,0.000,129411.8,129411.8,15655,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044043,29321.00
07/10/2014 22:00,2,0.000,ALERT,214.19,299.07,60.043,1405044004,"274151322000052","019011112586793",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,188001.7,188001.7,15262,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1405044045,29322.00
07/10/2014 22:00,2,0.000,ALERT,214.87,298.47,60.043,1405044004,"274151322000085","019011112586793",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,187018.1,187018.1,15219,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1405044046,29323.00
07/10/2014 22:00,2,0.000,ALERT,214.41,297.87,60.038,1405044004,"274151322000087","019011112586793",0.00,26.50,0,295.16,300.87,0.0,0.0,0.000,178879.6,178879.6,15263,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1405044048,29324.00
07/10/2014 22:00,2,0.000,ALERT,214.19,298.47,60.043,1405044004,"274151322000088","019011112586793",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,181449.4,181449.4,15241,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1405044051,29325.00
07/10/2014 22:00,2,0.000,ALERT,214.41,299.67,60.043,1405044004,"274151322000095","019011112586793",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,191898.1,191898.1,15289,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1405044053,29326.00
07/10/2014 22:00,2,0.000,ALERT,215.09,297.87,60.043,1405044004,"274151322000068","019011112586793",0.00,21.30,0,295.16,363.09,0.0,0.0,0.000,127460.6,127460.6,15702,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044054,29327.00
07/10/2014 22:00,2,0.000,ALERT,214.19,298.77,60.043,1405044004,"274151322000054","019011112586793",0.00,21.00,0,296.06,301.77,0.0,0.0,0.000,185272.4,185272.4,15369,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1405044056,29328.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29329.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29330.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29331.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29332.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29333.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29334.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29335.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29336.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29337.00
07/10/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1405044004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405044875,29338.00
07/10/2014 22:15,2,0.000,ALERT,213.96,297.87,60.001,1405044904,"274151322000083","019011112586793",0.00,19.50,0,295.76,300.87,0.0,0.0,0.000,187425.2,187425.2,15325,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044939,29339.00
07/10/2014 22:15,2,0.000,ALERT,214.41,297.26,59.964,1405044904,"274151322000076","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,193749.1,193749.1,15302,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044940,29340.00
07/10/2014 22:15,2,0.000,ALERT,214.19,296.96,60.001,1405044904,"274151322000094","019011112586793",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,129411.8,129411.8,15657,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044942,29341.00
07/10/2014 22:15,2,0.000,ALERT,213.96,298.17,60.001,1405044904,"274151322000052","019011112586793",0.00,19.50,0,295.16,300.87,0.0,0.0,0.000,188001.7,188001.7,15264,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044944,29342.00
07/10/2014 22:15,2,0.000,ALERT,214.19,297.57,60.001,1405044904,"274151322000085","019011112586793",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,187018.1,187018.1,15221,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044946,29343.00
07/10/2014 22:15,2,0.000,ALERT,214.19,297.26,59.990,1405044904,"274151322000087","019011112586793",0.00,25.00,0,294.56,299.97,0.0,0.0,0.000,178879.6,178879.6,15265,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044948,29344.00
07/10/2014 22:15,2,0.000,ALERT,213.74,297.57,59.996,1405044904,"274151322000088","019011112586793",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,181449.4,181449.4,15243,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405044950,29345.00
07/10/2014 22:15,2,0.000,ALERT,214.19,298.47,60.028,1405044904,"274151322000095","019011112586793",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,191898.1,191898.1,15291,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044951,29346.00
07/10/2014 22:15,2,0.000,ALERT,214.64,296.96,59.996,1405044904,"274151322000068","019011112586793",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,127460.6,127460.6,15704,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044954,29347.00
07/10/2014 22:15,2,0.000,ALERT,213.74,298.17,60.001,1405044904,"274151322000054","019011112586793",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,185272.4,185272.4,15371,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405044956,29348.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29349.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29350.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29351.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29352.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29353.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29354.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29355.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29356.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29357.00
07/10/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1405044904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405045774,29358.00
07/10/2014 22:30,2,0.000,ALERT,214.19,298.17,60.033,1405045804,"274151322000083","019011112586793",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,187425.2,187425.2,15327,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045839,29359.00
07/10/2014 22:30,2,0.000,ALERT,214.64,298.77,60.038,1405045804,"274151322000076","019011112586793",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,193749.1,193749.1,15304,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045841,29360.00
