ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/10/2014 22:30,2,0.000,ALERT,214.41,298.17,60.033,1405045804,"274151322000094","019011112586793",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,129411.8,129411.8,15659,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045843,29361.00
07/10/2014 22:30,2,0.000,ALERT,213.96,297.87,60.033,1405045804,"274151322000052","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,188001.7,188001.7,15266,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045844,29362.00
07/10/2014 22:30,2,0.000,ALERT,214.41,298.77,60.038,1405045804,"274151322000085","019011112586793",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,187018.1,187018.1,15223,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045846,29363.00
07/10/2014 22:30,2,0.000,ALERT,214.41,297.26,60.038,1405045804,"274151322000087","019011112586793",0.00,23.50,0,295.46,299.37,0.0,0.0,0.000,178879.6,178879.6,15267,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045848,29364.00
07/10/2014 22:30,2,0.000,ALERT,213.96,297.87,60.028,1405045804,"274151322000088","019011112586793",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,181449.4,181449.4,15245,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045850,29365.00
07/10/2014 22:30,2,0.000,ALERT,214.41,299.37,60.033,1405045804,"274151322000095","019011112586793",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,191898.1,191898.1,15293,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405045852,29366.00
07/10/2014 22:30,2,0.000,ALERT,215.09,297.57,60.043,1405045804,"274151322000068","019011112586793",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,127460.6,127460.6,15706,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405045854,29367.00
07/10/2014 22:30,2,0.000,ALERT,213.96,298.17,60.028,1405045804,"274151322000054","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,185272.4,185272.4,15373,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405045856,29368.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29369.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29370.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29371.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29372.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29373.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29374.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29375.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29376.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29377.00
07/10/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1405045804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405046675,29378.00
07/10/2014 22:45,2,0.000,ALERT,214.41,299.37,60.033,1405046704,"274151322000083","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,187425.2,187425.2,15329,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405046739,29379.00
07/10/2014 22:45,2,0.000,ALERT,215.09,298.47,60.028,1405046704,"274151322000076","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,193749.1,193749.1,15306,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046741,29380.00
07/10/2014 22:45,2,0.000,ALERT,214.41,298.17,60.033,1405046704,"274151322000094","019011112586793",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,129411.8,129411.8,15661,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046742,29381.00
07/10/2014 22:45,2,0.000,ALERT,214.19,299.37,60.054,1405046704,"274151322000052","019011112586793",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,188001.7,188001.7,15268,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046744,29382.00
07/10/2014 22:45,2,0.000,ALERT,214.87,298.47,60.022,1405046704,"274151322000085","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,187018.1,187018.1,15225,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405046746,29383.00
07/10/2014 22:45,2,0.000,ALERT,214.64,298.47,60.028,1405046704,"274151322000087","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,178879.6,178879.6,15269,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405046748,29384.00
07/10/2014 22:45,2,0.000,ALERT,214.19,298.77,60.022,1405046704,"274151322000088","019011112586793",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,181449.4,181449.4,15247,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405046750,29385.00
07/10/2014 22:45,2,0.000,ALERT,214.64,299.97,60.028,1405046704,"274151322000095","019011112586793",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,191898.1,191898.1,15295,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046752,29386.00
07/10/2014 22:45,2,0.000,ALERT,215.32,298.17,60.028,1405046704,"274151322000068","019011112586793",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,127460.6,127460.6,15708,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046754,29387.00
07/10/2014 22:45,2,0.000,ALERT,214.41,299.37,60.028,1405046704,"274151322000054","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,185272.4,185272.4,15375,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405046756,29388.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29389.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29390.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29391.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29392.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29393.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29394.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29395.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29396.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29397.00
07/10/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1405046704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405047575,29398.00
07/10/2014 23:00,2,0.000,ALERT,214.64,298.77,60.054,1405047604,"274151322000083","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,187425.2,187425.2,15331,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047639,29399.00
07/10/2014 23:00,2,0.000,ALERT,215.09,298.17,60.065,1405047604,"274151322000076","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,193749.1,193749.1,15308,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047641,29400.00
07/10/2014 23:00,2,0.000,ALERT,214.41,298.47,60.038,1405047604,"274151322000094","019011112586793",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,129411.8,129411.8,15663,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047643,29401.00
07/10/2014 23:00,2,0.000,ALERT,214.41,298.47,60.059,1405047604,"274151322000052","019011112586793",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,188001.7,188001.7,15270,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047645,29402.00
07/10/2014 23:00,2,0.000,ALERT,214.64,298.47,60.017,1405047604,"274151322000085","019011112586793",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,187018.1,187018.1,15227,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405047647,29403.00
07/10/2014 23:00,2,0.000,ALERT,214.64,297.87,60.043,1405047604,"274151322000087","019011112586793",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,178879.6,178879.6,15271,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047648,29404.00
07/10/2014 23:00,2,0.000,ALERT,213.96,298.47,60.038,1405047604,"274151322000088","019011112586793",0.00,18.00,0,296.66,300.87,0.0,0.0,0.000,181449.4,181449.4,15249,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047651,29405.00
07/10/2014 23:00,2,0.000,ALERT,214.64,299.67,60.043,1405047604,"274151322000095","019011112586793",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,191898.1,191898.1,15297,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047653,29406.00
07/10/2014 23:00,2,0.000,ALERT,215.09,297.87,60.043,1405047604,"274151322000068","019011112586793",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,127460.6,127460.6,15710,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405047655,29407.00
07/10/2014 23:00,2,0.000,ALERT,214.41,298.77,60.065,1405047604,"274151322000054","019011112586793",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,185272.4,185272.4,15377,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405047657,29408.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29409.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29410.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29411.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29412.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29413.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29414.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29415.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29416.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29417.00
07/10/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1405047604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405048476,29418.00
07/10/2014 23:15,2,0.000,ALERT,214.64,299.37,60.033,1405048504,"274151322000083","019011112586793",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,187425.2,187425.2,15333,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405048539,29419.00
07/10/2014 23:15,2,0.000,ALERT,215.32,298.77,60.033,1405048504,"274151322000076","019011112586793",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,193749.1,193749.1,15310,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405048541,29420.00
07/10/2014 23:15,2,0.000,ALERT,214.87,298.47,60.022,1405048504,"274151322000094","019011112586793",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,129411.8,129411.8,15665,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405048543,29421.00
07/10/2014 23:15,2,0.000,ALERT,214.41,299.67,60.033,1405048504,"274151322000052","019011112586793",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,188001.7,188001.7,15272,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405048545,29422.00
07/10/2014 23:15,2,0.000,ALERT,214.87,299.07,60.028,1405048504,"274151322000085","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,187018.1,187018.1,15229,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405048547,29423.00
07/10/2014 23:15,2,0.000,ALERT,214.87,298.17,60.033,1405048504,"274151322000087","019011112586793",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,178879.6,178879.6,15273,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405048549,29424.00
07/10/2014 23:15,2,0.000,ALERT,214.41,298.77,60.017,1405048504,"274151322000088","019011112586793",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,181449.4,181449.4,15251,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405048550,29425.00
07/10/2014 23:15,2,0.000,ALERT,214.64,300.27,60.012,1405048504,"274151322000095","019011112586793",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,191898.1,191898.1,15299,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405048552,29426.00
07/10/2014 23:15,2,0.000,ALERT,215.32,298.47,60.028,1405048504,"274151322000068","019011112586793",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,127460.6,127460.6,15712,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405048554,29427.00
07/10/2014 23:15,2,0.000,ALERT,214.64,299.37,60.033,1405048504,"274151322000054","019011112586793",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,185272.4,185272.4,15379,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405048556,29428.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29429.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29430.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29431.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29432.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29433.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29434.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29435.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29436.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29437.00
07/10/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1405048504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405049376,29438.00
07/10/2014 23:30,2,0.000,ALERT,214.87,299.97,60.017,1405049404,"274151322000083","019011112586793",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,187425.2,187425.2,15335,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049440,29439.00
07/10/2014 23:30,2,0.000,ALERT,215.54,299.07,60.054,1405049404,"274151322000076","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,193749.1,193749.1,15312,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049442,29440.00
07/10/2014 23:30,2,0.000,ALERT,214.87,299.07,60.054,1405049404,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,129411.8,129411.8,15667,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049443,29441.00
07/10/2014 23:30,2,0.000,ALERT,214.87,300.27,60.054,1405049404,"274151322000052","019011112586793",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,188001.7,188001.7,15274,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049445,29442.00
07/10/2014 23:30,2,0.000,ALERT,215.09,299.67,60.049,1405049404,"274151322000085","019011112586793",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,187018.1,187018.1,15231,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049447,29443.00
07/10/2014 23:30,2,0.000,ALERT,214.87,299.07,60.059,1405049404,"274151322000087","019011112586793",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,178879.6,178879.6,15275,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049449,29444.00
07/10/2014 23:30,2,0.000,ALERT,214.64,299.37,60.059,1405049404,"274151322000088","019011112586793",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,181449.4,181449.4,15253,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049451,29445.00
07/10/2014 23:30,2,0.000,ALERT,214.87,300.27,60.059,1405049404,"274151322000095","019011112586793",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,191898.1,191898.1,15301,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049453,29446.00
07/10/2014 23:30,2,0.000,ALERT,215.54,298.77,60.028,1405049404,"274151322000068","019011112586793",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,127460.6,127460.6,15714,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049455,29447.00
07/10/2014 23:30,2,0.000,ALERT,214.87,299.97,60.059,1405049404,"274151322000054","019011112586793",0.00,17.80,0,297.57,302.68,0.0,0.0,0.000,185272.4,185272.4,15381,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405049457,29448.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29449.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29450.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29451.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29452.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29453.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29454.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29455.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29456.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29457.00
07/10/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1405049404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405050276,29458.00
07/10/2014 23:45,2,0.000,ALERT,215.09,299.97,60.028,1405050304,"274151322000083","019011112586793",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,187425.2,187425.2,15337,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050339,29459.00
07/10/2014 23:45,2,0.000,ALERT,215.54,299.67,60.017,1405050304,"274151322000076","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,193749.1,193749.1,15314,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050341,29460.00
07/10/2014 23:45,2,0.000,ALERT,214.87,298.77,60.001,1405050304,"274151322000094","019011112586793",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,129411.8,129411.8,15669,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050343,29461.00
07/10/2014 23:45,2,0.000,ALERT,214.41,299.97,60.012,1405050304,"274151322000052","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,188001.7,188001.7,15276,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050345,29462.00
07/10/2014 23:45,2,0.000,ALERT,214.87,299.37,60.001,1405050304,"274151322000085","019011112586793",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,187018.1,187018.1,15233,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050346,29463.00
07/10/2014 23:45,2,0.000,ALERT,215.09,298.47,60.017,1405050304,"274151322000087","019011112586793",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,178879.6,178879.6,15277,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050348,29464.00
07/10/2014 23:45,2,0.000,ALERT,214.64,299.37,60.012,1405050304,"274151322000088","019011112586793",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,181449.4,181449.4,15255,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050350,29465.00
07/10/2014 23:45,2,0.000,ALERT,214.87,300.27,60.012,1405050304,"274151322000095","019011112586793",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,191898.1,191898.1,15303,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1405050352,29466.00
07/10/2014 23:45,2,0.000,ALERT,215.77,298.77,60.012,1405050304,"274151322000068","019011112586793",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,127460.6,127460.6,15716,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050354,29467.00
07/10/2014 23:45,2,0.000,ALERT,214.64,299.37,60.012,1405050304,"274151322000054","019011112586793",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,185272.4,185272.4,15383,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1405050356,29468.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,15842.300000012,15842.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29469.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,17035.3,17035.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29470.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,14931.799999952,14931.799999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29471.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,17426.700000011,17426.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29472.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,16072.5,16072.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29473.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,20718.400000036,20718.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29474.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,19652.9,19652.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29475.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,20297.100000036,20297.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29476.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,17522.700000001,17522.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29477.00
07/10/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1405050304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,17687,17687,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1405051175,29478.00
